Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,295.16,244.83
2018,2,1,8,45,324.0,91.5,1.35,13.4,178.5,342.84,284.52
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,391.84,323.86
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,444.35,365.15
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,498.02,406.14
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,529.65,428.72
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,559.95,449.97
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,637.9,508.72
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,712.27,561.72
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,727.65,571.3
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,740.28,579.49
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,725.11,567.88
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,706.76,554.11
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,718.55,562.65
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,726.97,568.43
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,726.33,567.75
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,722.0,564.6
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,733.74,573.32
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,736.93,575.87
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,697.66,547.71
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,656.71,517.11
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,608.94,480.28
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,558.16,440.64
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,516.48,407.12
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,472.8,371.11
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,419.72,327.05
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,367.51,282.65
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,319.64,240.24
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,270.68,195.83
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,217.43,149.25
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,167.82,106.63
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,113.71,64.21
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,68.21,34.38
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,28.34,18.85
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,23.57,12.77
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,17.16,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,6.67,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,65.09,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,163.54,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,225.13,169.38
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,277.14,224.48
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,380.3,313.43
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,489.84,404.5
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,506.93,418.84
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,514.7,424.95
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,538.11,442.41
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,557.97,456.22
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,646.21,522.91
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,732.13,584.23
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,742.89,589.68
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,749.98,593.13
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,730.17,577.17
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,701.27,554.87
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,695.54,549.13
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,682.23,537.71
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,669.72,526.83
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,655.08,514.45
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,674.3,528.99
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,685.57,537.43
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,680.24,533.31
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,670.65,526.09
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,647.1,508.69
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,620.54,488.8
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,606.65,478.32
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,585.4,461.56
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,531.55,418.58
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,476.95,374.44
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,438.18,341.4
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,395.43,303.74
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,333.13,250.63
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,275.3,200.6
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,217.47,151.01
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,166.11,107.72
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,115.85,67.63
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,70.74,36.87
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,30.92,21.14
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,24.33,13.79
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,15.34,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,6.67,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,64.88,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,163.53,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,262.6,198.91
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,353.49,284.25
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,424.0,345.84
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,498.02,407.43
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,555.8,453.61
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,614.21,497.57
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,660.8,530.9
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,706.25,562.52
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,736.03,581.55
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,769.87,603.24
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,795.5,618.87
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,818.19,632.37
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,834.04,640.93
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,846.48,647.25
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,851.07,648.78
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,852.05,648.05
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,847.15,643.5
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,838.61,636.68
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,823.5,625.91
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,804.9,612.91
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,781.23,596.52
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,754.38,577.99
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,721.44,555.88
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,685.75,530.95
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,644.78,500.34
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,601.72,467.49
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,555.15,431.16
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,507.26,392.84
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,455.03,350.29
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,402.49,306.16
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,345.93,257.59
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,290.49,208.89
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,234.01,159.72
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,180.44,113.65
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,125.93,70.43
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,77.19,37.95
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,30.38,20.55
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,24.17,13.83
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,16.18,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,8.58,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,11.08,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,24.23,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,47.84,32.68
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,68.01,51.37
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,101.71,80.66
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,136.47,110.5
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,148.5,120.72
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,161.06,131.09
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,190.15,154.83
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,219.36,178.2
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,238.28,192.69
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,256.77,206.68
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,289.73,232.73
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,335.78,268.43
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,426.8,340.35
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,531.33,419.84
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,619.85,486.77
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,699.08,545.5
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,729.52,566.98
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,755.47,584.7
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,758.89,586.76
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,755.36,584.24
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,760.46,587.67
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,755.18,583.81
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,723.25,561.32
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,688.55,536.12
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,648.84,505.87
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,606.94,473.4
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,559.84,436.69
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,512.34,398.63
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,460.39,356.0
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,407.95,311.73
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,351.31,263.1
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,295.81,214.3
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,238.61,164.37
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,184.21,117.34
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,129.15,73.32
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,79.7,39.78
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,32.38,22.47
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,24.93,14.84
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,17.0,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,9.53,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,64.41,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,164.79,45.8
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,259.67,200.06
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,354.61,286.28
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,423.63,346.59
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,492.35,404.43
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,549.53,450.88
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,607.3,495.36
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,655.99,531.28
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,703.73,565.67
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,741.66,591.85
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,770.79,611.29
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,796.74,627.78
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,812.61,636.95
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,762.82,599.17
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,701.57,552.92
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,656.05,516.57
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,612.67,481.33
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,623.81,489.16
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,632.66,494.92
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,606.63,474.06
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,569.7,445.61
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,613.17,479.36
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,643.6,502.55
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,669.16,522.37
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,678.76,530.08
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,639.89,499.8
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,598.68,467.52
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,550.34,429.31
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,502.1,390.28
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,455.19,351.09
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,406.56,309.36
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,350.02,260.89
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,294.51,212.18
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,237.66,162.72
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,183.66,116.18
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,129.05,72.61
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,80.13,39.46
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,35.0,24.61
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,23.79,13.98
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,16.82,0.0
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,10.48,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,98.74,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,218.08,85.11
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,309.84,242.47
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,401.96,328.0
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,471.45,389.78
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,544.04,451.28
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,601.15,498.15
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,652.61,537.17
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,698.68,570.35
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,743.45,601.59
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,780.31,626.44
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,814.7,649.09
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,841.06,665.88
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,864.19,680.28
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,879.31,688.95
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,890.8,695.16
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,893.75,695.43
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,892.89,693.23
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,887.76,688.64
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,878.79,681.51
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,862.79,669.71
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,843.12,655.47
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,816.86,636.64
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,787.33,615.53
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,753.22,591.13
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,716.24,564.57
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,674.2,532.26
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,629.85,497.43
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,581.73,458.85
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,532.09,418.13
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,477.39,372.51
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,422.29,325.33
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,365.14,275.39
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,308.73,224.97
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,248.8,172.09
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,192.53,122.8
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,135.53,76.56
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,84.05,41.02
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,36.61,20.54
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,26.92,17.0
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,17.15,0.27
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,10.48,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,82.31,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,193.76,90.71
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,282.46,220.53
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,372.56,301.25
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,436.53,357.31
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,509.52,417.91
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,566.76,463.72
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,624.52,507.08
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,671.91,540.3
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,718.13,571.73
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,754.78,595.16
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,782.38,611.72
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,808.29,626.92
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,831.25,639.86
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,847.09,647.38
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,859.53,652.57
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,865.08,653.49
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,866.98,652.09
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,862.11,645.6
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,853.57,636.8
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,838.13,624.53
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,819.24,610.17
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,794.15,591.84
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,765.98,571.61
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,733.05,550.75
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,697.39,527.49
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,656.95,499.02
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,614.4,468.24
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,567.24,433.01
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,519.75,396.43
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,466.94,354.82
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,413.87,311.63
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,357.16,264.24
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,301.6,216.55
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,244.3,167.95
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,190.01,121.89
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,135.21,78.24
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,83.96,42.63
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,38.92,22.06
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,28.15,18.02
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,19.92,3.49
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,12.39,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,85.21,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,200.6,106.85
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,289.16,225.52
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,380.09,305.27
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,444.18,360.0
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,517.47,419.06
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,575.81,463.54
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,634.64,505.19
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,683.25,538.33
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,730.74,569.8
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,762.61,589.61
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,798.72,612.19
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,824.63,627.54
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,847.48,640.85
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,863.12,650.2
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,875.28,657.34
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,880.88,659.87
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,882.76,660.14
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,878.2,656.31
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,869.89,650.18
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,855.07,640.48
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,836.61,628.46
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,812.68,613.32
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,785.39,595.81
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,751.81,573.8
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,715.35,549.61
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,674.27,519.95
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,630.9,487.63
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,582.99,450.88
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,533.54,411.94
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,479.99,368.66
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,425.92,323.64
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,369.09,275.19
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,312.08,225.43
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,252.92,174.18
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,196.32,125.28
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,139.81,79.55
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,88.49,43.76
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,39.82,21.36
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,26.5,16.77
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,18.27,4.36
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,13.34,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,102.57,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,228.03,132.5
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,314.03,243.85
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,403.32,321.77
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,470.91,379.21
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,541.49,436.45
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,598.21,480.2
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,649.19,516.69
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,694.75,548.29
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,738.95,578.13
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,774.86,601.52
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,808.32,622.92
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,834.12,639.6
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,856.75,654.08
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,872.02,663.64
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,883.71,670.87
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,888.57,673.58
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,889.65,673.92
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,878.59,666.24
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,863.9,656.27
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,848.4,645.72
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,829.4,632.81
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,784.46,601.71
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,742.72,572.8
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,714.89,553.65
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,683.82,531.16
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,656.58,510.55
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,623.15,484.84
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,558.52,434.61
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,494.81,384.46
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,437.38,338.26
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,381.75,292.41
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,326.76,246.39
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,275.21,202.43
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,226.82,160.12
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,178.43,117.73
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,127.36,77.91
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,84.98,49.0
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,44.74,27.54
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,31.02,20.71
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,20.92,7.25
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,12.39,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,72.94,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,182.59,115.24
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,289.78,230.4
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,401.62,327.48
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,469.78,386.57
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,540.91,445.68
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,597.18,490.7
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,653.68,532.91
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,694.15,562.07
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,739.23,594.08
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,767.4,613.26
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,785.26,624.74
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,766.79,610.05
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,738.56,588.4
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,655.8,523.68
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,560.99,447.47
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,589.71,470.01
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,629.11,499.58
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,645.88,512.6
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,660.05,523.78
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,621.53,493.51
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,573.07,455.9
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,613.5,489.15
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,637.34,509.29
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,653.63,523.23
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,655.28,525.84
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,622.51,500.54
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,586.82,472.48
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,513.98,413.53
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,446.79,358.59
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,400.51,320.06
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,357.03,282.76
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,335.56,260.5
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,301.29,225.53
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,255.68,181.81
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,206.29,134.92
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,147.27,85.3
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,92.92,45.77
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,42.93,22.34
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,29.19,19.51
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,19.85,7.76
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,14.3,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,119.54,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,248.14,167.62
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,334.21,269.24
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,425.27,350.75
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,491.79,408.97
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,560.6,466.39
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,571.85,475.73
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,581.98,482.97
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,515.13,427.56
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,428.29,355.1
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,379.69,313.36
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,312.35,255.83
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,303.83,248.19
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,306.89,249.55
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,294.08,238.84
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,281.56,228.45
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,230.56,186.25
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,172.46,137.93
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,206.56,166.22
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,240.5,194.03
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,310.56,251.53
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,368.65,298.64
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,436.46,354.38
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,498.24,404.43
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,396.33,322.87
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,301.81,245.92
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,244.08,199.46
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,188.48,153.89
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,221.0,181.05
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,245.62,201.27
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,267.64,219.34
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,277.56,225.67
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,306.88,244.39
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,312.38,239.55
