Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,551.0,114.5,4.05,10.3,338.5,207.29,148.26
2018,3,24,16,30,584.0,92.0,3.8,10.0,305.0,155.43,101.44
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,105.71,61.92
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,52.06,33.26
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,39.19,30.0
2018,3,24,17,30,497.0,46.0,2.5,8.3,131.0,35.1,25.99
2018,3,24,17,45,370.5,37.0,2.15,7.7,88.0,29.44,20.17
2018,3,24,18,0,244.0,28.0,1.8,7.1,45.0,23.66,8.69
2018,3,24,18,15,128.5,15.0,1.75,6.95,23.5,14.3,0.0
2018,3,24,18,30,13.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.65,6.65,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.15,5.3,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.1,5.5,2.0,0.0,0.0
2018,3,25,6,15,113.5,17.5,1.15,6.2,26.0,52.95,0.0
2018,3,25,6,30,217.0,33.0,1.2,6.9,50.0,140.15,90.81
2018,3,25,6,45,334.0,44.5,1.3,7.6,94.0,216.21,172.38
2018,3,25,7,0,451.0,56.0,1.4,8.3,138.0,305.71,251.72
2018,3,25,7,15,527.0,64.0,1.55,8.65,189.5,380.85,317.83
2018,3,25,7,30,603.0,72.0,1.7,9.0,241.0,462.3,386.91
2018,3,25,7,45,653.5,77.5,1.8,9.3,294.0,530.36,442.79
2018,3,25,8,0,704.0,83.0,1.9,9.6,347.0,601.21,498.89
2018,3,25,8,15,642.5,105.0,1.95,9.85,372.0,612.51,505.79
2018,3,25,8,30,581.0,127.0,2.0,10.1,397.0,615.97,506.42
2018,3,25,8,45,497.0,159.5,2.05,10.35,407.5,601.42,492.35
2018,3,25,9,0,413.0,192.0,2.1,10.6,418.0,584.22,475.93
2018,3,25,9,15,239.0,218.5,2.2,10.85,351.5,461.01,376.06
2018,3,25,9,30,65.0,245.0,2.3,11.1,285.0,313.47,254.14
2018,3,25,9,45,152.0,271.5,2.35,11.35,373.0,436.25,353.39
2018,3,25,10,0,239.0,298.0,2.4,11.6,461.0,562.56,450.56
2018,3,25,10,15,240.5,320.5,2.5,11.8,490.5,576.16,459.13
2018,3,25,10,30,242.0,343.0,2.6,12.0,520.0,602.9,478.04
2018,3,25,10,45,191.0,351.5,2.65,12.15,494.0,562.05,444.99
2018,3,25,11,0,140.0,360.0,2.7,12.3,468.0,519.86,411.16
2018,3,25,11,15,367.0,294.5,2.75,12.4,585.5,690.43,545.49
2018,3,25,11,30,594.0,229.0,2.8,12.5,703.0,837.29,656.27
2018,3,25,11,45,633.5,220.0,2.9,12.55,730.0,856.58,669.76
2018,3,25,12,0,673.0,211.0,3.0,12.6,757.0,872.2,681.16
2018,3,25,12,15,529.5,276.0,3.05,12.65,705.5,788.97,617.93
2018,3,25,12,30,386.0,341.0,3.1,12.7,654.0,702.43,551.44
2018,3,25,12,45,428.5,321.0,3.15,12.75,665.0,713.58,561.35
2018,3,25,13,0,471.0,301.0,3.2,12.8,676.0,712.4,561.67
2018,3,25,13,15,582.5,246.0,3.25,12.8,700.5,730.29,577.98
2018,3,25,13,30,694.0,191.0,3.3,12.8,725.0,737.65,586.05
2018,3,25,13,45,656.5,202.5,3.3,12.8,695.0,690.52,549.87
2018,3,25,14,0,619.0,214.0,3.3,12.8,665.0,644.0,514.03
2018,3,25,14,15,597.5,211.0,3.25,12.75,631.5,595.37,476.45
2018,3,25,14,30,576.0,208.0,3.2,12.7,598.0,545.37,437.18
2018,3,25,14,45,377.5,203.0,3.2,12.65,453.0,399.83,322.13
2018,3,25,15,0,179.0,198.0,3.2,12.6,308.0,272.66,219.72
2018,3,25,15,15,135.0,192.0,3.2,12.6,271.5,235.57,189.45
2018,3,25,15,30,91.0,186.0,3.2,12.6,235.0,203.52,163.26
2018,3,25,15,45,60.0,165.5,3.05,12.3,196.5,169.07,135.38
2018,3,25,16,0,29.0,145.0,2.9,12.0,158.0,138.11,110.6
2018,3,25,16,15,76.0,143.0,2.65,11.7,172.0,142.06,112.22
2018,3,25,16,30,123.0,141.0,2.4,11.4,186.0,136.76,105.72
2018,3,25,16,45,125.0,123.5,2.2,11.05,163.5,111.93,85.71
2018,3,25,17,0,127.0,106.0,2.0,10.7,141.0,86.88,67.98
2018,3,25,17,15,91.0,84.5,1.85,10.0,107.0,68.4,56.11
2018,3,25,17,30,55.0,63.0,1.7,9.3,73.0,53.94,42.73
2018,3,25,17,45,51.0,43.5,1.55,8.65,50.0,36.65,26.46
2018,3,25,18,0,47.0,24.0,1.4,8.0,27.0,20.86,8.04
2018,3,25,18,15,31.5,13.5,1.4,7.8,14.5,12.87,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.45,7.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.0,1.7,3.95,2.5,0.0,0.0
2018,3,26,6,0,51.0,6.0,1.7,4.2,5.0,0.0,0.0
2018,3,26,6,15,214.0,17.5,2.0,5.05,33.0,85.7,0.0
2018,3,26,6,30,377.0,29.0,2.3,5.9,61.0,197.15,136.45
2018,3,26,6,45,490.5,36.5,2.55,6.7,108.5,277.34,223.48
2018,3,26,7,0,604.0,44.0,2.8,7.5,156.0,364.64,302.96
2018,3,26,7,15,666.5,49.5,3.0,8.15,209.5,437.54,368.3
2018,3,26,7,30,729.0,55.0,3.2,8.8,263.0,515.1,434.82
2018,3,26,7,45,769.0,59.0,3.4,9.5,317.0,580.63,488.98
2018,3,26,8,0,809.0,63.0,3.6,10.2,371.0,647.73,541.55
2018,3,26,8,15,836.5,66.0,3.7,10.7,423.0,705.56,583.97
2018,3,26,8,30,864.0,69.0,3.8,11.2,475.0,756.85,620.36
2018,3,26,8,45,883.5,72.0,3.9,11.75,524.0,806.78,654.87
2018,3,26,9,0,903.0,75.0,4.0,12.3,573.0,855.05,687.52
2018,3,26,9,15,917.0,76.5,4.05,12.75,616.0,894.72,713.4
2018,3,26,9,30,931.0,78.0,4.1,13.2,659.0,931.81,737.18
2018,3,26,9,45,942.5,79.0,4.2,13.65,697.0,963.15,756.95
2018,3,26,10,0,954.0,80.0,4.3,14.1,735.0,991.29,774.53
2018,3,26,10,15,961.5,82.0,4.3,14.4,766.5,1013.4,787.55
2018,3,26,10,30,969.0,84.0,4.3,14.7,798.0,1031.81,798.07
2018,3,26,10,45,972.5,85.5,4.3,15.0,821.0,1041.93,802.95
2018,3,26,11,0,976.0,87.0,4.3,15.3,844.0,1048.08,805.31
2018,3,26,11,15,980.0,87.0,4.25,15.5,860.0,1049.0,804.34
2018,3,26,11,30,984.0,87.0,4.2,15.7,876.0,1045.9,800.73
2018,3,26,11,45,987.5,85.5,4.2,15.95,884.0,1036.63,793.26
2018,3,26,12,0,991.0,84.0,4.2,16.2,892.0,1023.35,783.25
2018,3,26,12,15,986.5,86.0,4.15,16.3,890.0,1002.54,768.33
2018,3,26,12,30,982.0,88.0,4.1,16.4,888.0,978.05,751.03
2018,3,26,12,45,976.5,89.5,4.05,16.55,878.0,948.63,730.26
2018,3,26,13,0,971.0,91.0,4.0,16.7,868.0,915.9,707.24
2018,3,26,13,15,964.5,91.5,4.0,16.75,850.0,878.22,681.23
2018,3,26,13,30,958.0,92.0,4.0,16.8,832.0,837.69,653.1
2018,3,26,13,45,948.5,92.0,3.95,16.8,806.0,791.83,620.83
2018,3,26,14,0,939.0,92.0,3.9,16.8,780.0,743.82,586.76
2018,3,26,14,15,928.5,92.0,3.85,16.75,748.0,693.26,548.44
2018,3,26,14,30,918.0,92.0,3.8,16.7,716.0,641.13,507.63
2018,3,26,14,45,904.0,90.5,3.75,16.65,677.0,584.36,462.22
2018,3,26,15,0,890.0,89.0,3.7,16.6,638.0,526.94,415.0
2018,3,26,15,15,873.0,86.5,3.7,16.6,593.5,466.91,364.38
2018,3,26,15,30,856.0,84.0,3.7,16.6,549.0,404.88,310.7
2018,3,26,15,45,831.5,81.5,3.45,16.25,500.0,342.82,255.91
2018,3,26,16,0,807.0,79.0,3.2,15.9,451.0,282.54,201.81
2018,3,26,16,15,773.0,75.5,2.85,15.35,398.5,221.54,147.98
2018,3,26,16,30,739.0,72.0,2.5,14.8,346.0,164.1,99.72
2018,3,26,16,45,692.0,67.0,2.15,14.25,293.0,104.52,56.58
2018,3,26,17,0,645.0,62.0,1.8,13.7,240.0,53.83,33.33
2018,3,26,17,15,575.5,55.0,1.75,12.85,188.5,40.16,30.41
2018,3,26,17,30,506.0,48.0,1.7,12.0,137.0,36.58,26.97
2018,3,26,17,45,348.5,39.0,1.65,11.2,90.5,30.96,21.34
2018,3,26,18,0,191.0,30.0,1.6,10.4,44.0,23.75,10.77
2018,3,26,18,15,103.5,16.0,1.65,10.15,23.0,15.25,0.0
2018,3,26,18,30,16.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.7,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.55,6.8,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.5,7.1,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.6,8.1,34.0,81.56,0.0
2018,3,27,6,30,344.0,31.0,1.7,9.1,62.0,188.27,133.61
2018,3,27,6,45,452.5,39.0,1.85,10.1,108.0,264.9,211.32
2018,3,27,7,0,561.0,47.0,2.0,11.1,154.0,352.66,288.85
2018,3,27,7,15,625.0,53.0,2.1,11.7,206.5,424.25,351.33
2018,3,27,7,30,689.0,59.0,2.2,12.3,259.0,497.97,413.09
2018,3,27,7,45,730.0,63.5,2.35,12.9,312.0,563.02,465.61
2018,3,27,8,0,771.0,68.0,2.5,13.5,365.0,629.76,517.01
2018,3,27,8,15,799.5,71.5,2.6,14.0,416.5,687.41,558.37
2018,3,27,8,30,828.0,75.0,2.7,14.5,468.0,744.83,598.53
2018,3,27,8,45,849.0,78.0,2.8,15.05,516.5,794.97,632.35
2018,3,27,9,0,870.0,81.0,2.9,15.6,565.0,836.71,659.55
2018,3,27,9,15,882.5,84.5,2.95,16.0,607.5,876.42,685.04
2018,3,27,9,30,895.0,88.0,3.0,16.4,650.0,913.52,708.42
2018,3,27,9,45,904.0,90.5,3.05,16.8,687.0,943.39,726.59
2018,3,27,10,0,913.0,93.0,3.1,17.2,724.0,970.08,742.55
2018,3,27,10,15,921.5,94.0,3.1,17.55,754.5,991.19,754.44
2018,3,27,10,30,930.0,95.0,3.1,17.9,785.0,1008.8,764.03
2018,3,27,10,45,933.0,97.5,3.15,18.25,807.5,1019.12,769.25
2018,3,27,11,0,936.0,100.0,3.2,18.6,830.0,1025.6,772.08
2018,3,27,11,15,894.5,122.5,3.2,18.85,831.5,1006.96,758.11
2018,3,27,11,30,853.0,145.0,3.2,19.1,833.0,992.84,747.55
2018,3,27,11,45,766.5,190.0,3.2,19.35,812.5,952.95,719.63
2018,3,27,12,0,680.0,235.0,3.2,19.6,792.0,905.07,686.33
2018,3,27,12,15,672.5,239.5,3.2,19.75,790.0,887.01,673.41
2018,3,27,12,30,665.0,244.0,3.2,19.9,788.0,866.36,658.47
2018,3,27,12,45,659.0,243.0,3.2,20.0,777.5,839.21,639.31
2018,3,27,13,0,653.0,242.0,3.2,20.1,767.0,809.87,618.55
2018,3,27,13,15,690.0,218.0,3.15,20.2,762.5,790.94,605.87
2018,3,27,13,30,727.0,194.0,3.1,20.3,758.0,767.2,589.48
2018,3,27,13,45,766.0,169.0,3.05,20.4,747.0,738.95,569.63
2018,3,27,14,0,805.0,144.0,3.0,20.5,736.0,705.04,545.24
2018,3,27,14,15,847.0,119.0,2.9,20.5,719.0,668.83,518.48
2018,3,27,14,30,889.0,94.0,2.8,20.5,702.0,626.54,486.34
2018,3,27,14,45,896.5,86.0,2.7,20.5,670.5,576.72,447.03
2018,3,27,15,0,904.0,78.0,2.6,20.5,639.0,524.18,404.4
2018,3,27,15,15,888.5,76.0,2.6,20.5,595.0,464.63,355.3
2018,3,27,15,30,873.0,74.0,2.6,20.5,551.0,405.16,304.71
2018,3,27,15,45,851.5,71.5,2.3,20.2,502.5,343.64,251.17
2018,3,27,16,0,830.0,69.0,2.0,19.9,454.0,280.14,195.34
2018,3,27,16,15,789.0,67.5,1.75,19.3,400.0,218.18,141.97
2018,3,27,16,30,748.0,66.0,1.5,18.7,346.0,160.57,94.68
2018,3,27,16,45,700.0,61.0,1.3,18.15,292.0,103.96,54.71
2018,3,27,17,0,652.0,56.0,1.1,17.6,238.0,53.18,31.72
2018,3,27,17,15,545.0,53.0,1.1,16.7,183.5,38.25,28.25
2018,3,27,17,30,438.0,50.0,1.1,15.8,129.0,38.11,27.9
2018,3,27,17,45,335.0,39.0,1.15,14.95,87.5,30.76,20.88
2018,3,27,18,0,232.0,28.0,1.2,14.1,46.0,23.03,10.82
2018,3,27,18,15,126.5,15.5,1.2,13.75,24.0,14.77,0.0
2018,3,27,18,30,21.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,1.15,9.8,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.2,9.9,6.0,5.72,0.0
2018,3,28,6,15,196.0,18.5,1.3,10.6,35.0,95.36,0.0
2018,3,28,6,30,343.0,31.0,1.4,11.3,64.0,189.04,136.58
2018,3,28,6,45,447.0,39.5,1.55,11.95,110.0,264.3,209.94
2018,3,28,7,0,551.0,48.0,1.7,12.6,156.0,350.43,285.5
2018,3,28,7,15,614.5,54.0,1.75,13.15,208.0,421.4,346.63
2018,3,28,7,30,678.0,60.0,1.8,13.7,260.0,494.47,406.99
2018,3,28,7,45,721.0,64.5,1.85,14.3,313.5,560.35,459.05
2018,3,28,8,0,764.0,69.0,1.9,14.9,367.0,628.14,509.96
2018,3,28,8,15,793.0,72.5,1.95,15.45,418.5,685.88,550.3
2018,3,28,8,30,822.0,76.0,2.0,16.0,470.0,743.45,589.45
2018,3,28,8,45,843.5,78.5,2.05,16.55,518.0,793.15,621.97
2018,3,28,9,0,865.0,81.0,2.1,17.1,566.0,834.5,648.03
2018,3,28,9,15,884.0,81.5,2.1,17.55,610.0,876.1,673.71
2018,3,28,9,30,903.0,82.0,2.1,18.0,654.0,915.52,697.48
2018,3,28,9,45,918.5,82.0,2.1,18.45,692.5,948.61,716.69
2018,3,28,10,0,934.0,82.0,2.1,18.9,731.0,978.76,733.82
2018,3,28,10,15,942.0,82.5,2.15,19.3,761.5,999.17,745.18
2018,3,28,10,30,950.0,83.0,2.2,19.7,792.0,1015.98,754.32
2018,3,28,10,45,955.5,84.5,2.2,20.1,816.0,1027.78,759.73
2018,3,28,11,0,961.0,86.0,2.2,20.5,840.0,1035.7,762.77
2018,3,28,11,15,964.5,87.0,2.3,20.75,856.0,1037.17,763.44
2018,3,28,11,30,968.0,88.0,2.4,21.0,872.0,1034.65,761.71
2018,3,28,11,45,970.0,87.5,2.45,21.3,879.5,1025.06,754.83
2018,3,28,12,0,972.0,87.0,2.5,21.6,887.0,1011.56,745.58
2018,3,28,12,15,971.5,87.5,2.55,21.75,886.5,992.96,733.55
2018,3,28,12,30,971.0,88.0,2.6,21.9,886.0,970.63,719.16
2018,3,28,12,45,969.0,87.5,2.65,22.1,877.0,942.29,700.68
2018,3,28,13,0,967.0,87.0,2.7,22.3,868.0,910.55,679.91
2018,3,28,13,15,963.0,86.5,2.7,22.4,851.0,873.91,655.64
2018,3,28,13,30,959.0,86.0,2.7,22.5,834.0,834.3,629.24
2018,3,28,13,45,953.0,85.0,2.7,22.6,809.0,789.93,599.37
2018,3,28,14,0,947.0,84.0,2.7,22.7,784.0,743.13,567.55
2018,3,28,14,15,938.5,83.0,2.65,22.7,752.5,692.53,530.99
2018,3,28,14,30,930.0,82.0,2.6,22.7,721.0,640.18,491.47
2018,3,28,14,45,918.5,80.5,2.55,22.65,682.5,584.22,448.29
2018,3,28,15,0,907.0,79.0,2.5,22.6,644.0,527.35,403.11
2018,3,28,15,15,891.0,77.0,2.5,22.6,600.0,467.38,354.22
2018,3,28,15,30,875.0,75.0,2.5,22.6,556.0,407.54,303.87
2018,3,28,15,45,854.0,72.5,2.2,22.3,507.5,346.02,250.81
2018,3,28,16,0,833.0,70.0,1.9,22.0,459.0,282.45,195.41
2018,3,28,16,15,804.5,66.0,1.7,21.35,407.0,220.6,142.17
2018,3,28,16,30,776.0,62.0,1.5,20.7,355.0,161.6,93.54
2018,3,28,16,45,735.0,58.0,1.3,20.1,302.5,104.69,53.4
2018,3,28,17,0,694.0,54.0,1.1,19.5,250.0,52.7,30.1
2018,3,28,17,15,630.5,48.0,1.15,18.55,198.0,37.38,27.27
2018,3,28,17,30,567.0,42.0,1.2,17.6,146.0,34.0,24.13
2018,3,28,17,45,414.0,35.0,1.25,16.7,97.5,26.97,17.53
2018,3,28,18,0,261.0,28.0,1.3,15.8,49.0,22.86,11.2
2018,3,28,18,15,141.0,15.5,1.3,15.45,25.5,14.77,0.0
2018,3,28,18,30,21.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.3,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,45,26.5,4.0,1.1,11.7,4.0,0.0,0.0
2018,3,29,6,0,53.0,8.0,1.1,11.8,8.0,22.29,0.0
2018,3,29,6,15,140.0,21.0,1.25,12.5,32.5,81.37,0.0
2018,3,29,6,30,227.0,34.0,1.4,13.2,57.0,147.64,107.79
2018,3,29,6,45,293.0,48.0,1.55,13.9,95.5,204.92,162.36
2018,3,29,7,0,359.0,62.0,1.7,14.6,134.0,269.65,219.26
2018,3,29,7,15,498.5,64.5,1.75,15.15,196.5,371.66,304.93
2018,3,29,7,30,638.0,67.0,1.8,15.7,259.0,483.93,395.85
2018,3,29,7,45,678.5,72.5,1.85,16.25,310.5,547.35,445.32
2018,3,29,8,0,719.0,78.0,1.9,16.8,362.0,612.65,494.56
2018,3,29,8,15,737.0,85.0,1.9,17.35,410.0,661.35,527.95
2018,3,29,8,30,755.0,92.0,1.9,17.9,458.0,712.36,562.07
2018,3,29,8,45,698.5,120.5,1.9,18.4,485.0,730.8,572.1
2018,3,29,9,0,642.0,149.0,1.9,18.9,512.0,738.07,574.38
2018,3,29,9,15,777.0,116.0,1.9,19.45,588.0,832.11,637.45
2018,3,29,9,30,912.0,83.0,1.9,20.0,664.0,926.74,697.88
2018,3,29,9,45,926.0,83.5,1.9,20.55,703.0,959.18,715.38
2018,3,29,10,0,940.0,84.0,1.9,21.1,742.0,988.59,731.4
2018,3,29,10,15,948.0,85.0,1.95,21.55,772.5,1009.58,742.82
2018,3,29,10,30,956.0,86.0,2.0,22.0,803.0,1026.94,752.02
2018,3,29,10,45,961.0,87.5,2.0,22.45,827.0,1038.19,756.78
2018,3,29,11,0,966.0,89.0,2.0,22.9,851.0,1045.53,759.21
2018,3,29,11,15,969.0,89.5,2.05,23.2,866.5,1045.83,758.45
2018,3,29,11,30,972.0,90.0,2.1,23.5,882.0,1042.14,755.37
2018,3,29,11,45,973.0,91.0,2.2,23.8,889.5,1033.11,749.66
2018,3,29,12,0,974.0,92.0,2.3,24.1,897.0,1020.14,741.54
2018,3,29,12,15,955.5,101.0,2.3,24.25,890.5,993.82,724.24
2018,3,29,12,30,937.0,110.0,2.3,24.4,884.0,964.28,705.01
2018,3,29,12,45,940.5,106.5,2.35,24.5,876.5,938.25,688.73
2018,3,29,13,0,944.0,103.0,2.4,24.6,869.0,908.66,670.01
2018,3,29,13,15,931.5,106.5,2.35,24.65,849.5,869.69,644.26
2018,3,29,13,30,919.0,110.0,2.3,24.7,830.0,828.35,616.86
2018,3,29,13,45,856.5,131.0,2.3,24.75,786.0,768.08,576.7
2018,3,29,14,0,794.0,152.0,2.3,24.8,742.0,706.35,532.99
2018,3,29,14,15,758.0,156.5,2.3,24.75,700.5,648.69,491.5
2018,3,29,14,30,722.0,161.0,2.3,24.7,659.0,591.69,449.51
2018,3,29,14,45,776.5,130.5,2.3,24.6,640.0,554.19,421.5
2018,3,29,15,0,831.0,100.0,2.3,24.5,621.0,508.98,386.18
2018,3,29,15,15,831.0,92.0,2.3,24.5,582.0,453.75,341.45
2018,3,29,15,30,831.0,84.0,2.3,24.5,543.0,397.16,294.14
2018,3,29,15,45,839.5,77.0,2.15,24.0,506.0,343.1,247.25
2018,3,29,16,0,848.0,70.0,2.0,23.5,469.0,290.42,200.13
2018,3,29,16,15,820.0,67.5,1.8,22.8,417.5,225.71,144.87
2018,3,29,16,30,792.0,65.0,1.6,22.1,366.0,167.12,96.77
2018,3,29,16,45,738.5,61.5,1.45,21.4,309.5,108.61,56.05
2018,3,29,17,0,685.0,58.0,1.3,20.7,253.0,56.6,32.84
2018,3,29,17,15,629.0,52.0,1.3,19.7,202.5,37.32,27.08
2018,3,29,17,30,573.0,46.0,1.3,18.7,152.0,34.44,24.41
2018,3,29,17,45,459.0,38.0,1.3,17.75,105.5,29.63,19.76
2018,3,29,18,0,345.0,30.0,1.3,16.8,59.0,24.74,13.04
2018,3,29,18,15,194.5,18.0,1.3,16.4,32.0,17.16,0.0
2018,3,29,18,30,44.0,6.0,1.3,16.0,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,1.15,11.45,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,1.1,11.6,7.0,10.86,0.0
2018,3,30,6,15,79.5,22.5,1.15,12.4,30.0,59.53,0.0
2018,3,30,6,30,144.0,38.0,1.2,13.2,53.0,112.83,82.95
2018,3,30,6,45,214.5,53.0,1.25,14.0,90.0,176.76,140.15
2018,3,30,7,0,285.0,68.0,1.3,14.8,127.0,240.78,195.55
2018,3,30,7,15,316.0,85.0,1.3,15.25,167.5,292.52,239.73
2018,3,30,7,30,347.0,102.0,1.3,15.7,208.0,346.71,284.28
2018,3,30,7,45,356.5,122.0,1.25,16.15,248.0,392.51,320.13
2018,3,30,8,0,366.0,142.0,1.2,16.6,288.0,438.04,354.37
2018,3,30,8,15,385.0,159.0,1.15,17.25,331.0,486.75,389.69
2018,3,30,8,30,404.0,176.0,1.1,17.9,374.0,535.66,423.91
2018,3,30,8,45,403.5,196.0,1.05,18.6,410.0,571.95,447.32
2018,3,30,9,0,403.0,216.0,1.0,19.3,446.0,606.54,468.89
2018,3,30,9,15,333.5,249.5,1.0,19.9,449.5,581.1,446.52
2018,3,30,9,30,264.0,283.0,1.0,20.5,453.0,563.47,430.02
2018,3,30,9,45,318.0,288.0,1.05,21.1,504.0,622.72,471.83
2018,3,30,10,0,372.0,293.0,1.1,21.7,555.0,682.84,512.57
2018,3,30,10,15,408.0,296.0,1.1,22.1,594.5,736.79,547.49
2018,3,30,10,30,444.0,299.0,1.1,22.5,634.0,776.93,572.87
2018,3,30,10,45,417.0,319.5,1.1,22.9,641.5,772.76,567.05
2018,3,30,11,0,390.0,340.0,1.1,23.3,649.0,754.52,552.77
2018,3,30,11,15,351.0,361.0,1.15,23.55,643.0,735.52,538.55
2018,3,30,11,30,312.0,382.0,1.2,23.8,637.0,714.84,523.19
2018,3,30,11,45,316.0,384.5,1.2,24.0,645.0,714.37,522.45
2018,3,30,12,0,320.0,387.0,1.2,24.2,653.0,712.31,520.5
2018,3,30,12,15,405.0,354.5,1.2,24.4,690.5,747.05,545.67
2018,3,30,12,30,490.0,322.0,1.2,24.6,728.0,786.56,572.98
2018,3,30,12,45,542.5,297.0,1.2,24.75,742.5,790.46,576.12
2018,3,30,13,0,595.0,272.0,1.2,24.9,757.0,789.67,576.49
2018,3,30,13,15,602.0,260.0,1.25,24.9,742.0,761.35,558.49
2018,3,30,13,30,609.0,248.0,1.3,24.9,727.0,729.21,537.91
2018,3,30,13,45,571.0,253.5,1.3,24.9,692.0,676.57,501.63
2018,3,30,14,0,533.0,259.0,1.3,24.9,657.0,626.87,466.91
2018,3,30,14,15,610.5,217.5,1.3,24.9,655.0,611.36,457.29
2018,3,30,14,30,688.0,176.0,1.3,24.9,653.0,585.86,439.54
2018,3,30,14,45,596.0,194.5,1.3,24.85,591.5,514.11,386.46
2018,3,30,15,0,504.0,213.0,1.3,24.8,530.0,448.39,337.27
2018,3,30,15,15,470.5,203.0,1.3,24.8,483.0,393.06,295.05
2018,3,30,15,30,437.0,193.0,1.3,24.8,436.0,340.79,254.19
2018,3,30,15,45,554.5,150.0,1.25,24.55,430.5,312.64,228.09
2018,3,30,16,0,672.0,107.0,1.2,24.3,425.0,270.86,188.8
2018,3,30,16,15,526.0,119.5,1.15,23.6,351.5,207.66,140.97
2018,3,30,16,30,380.0,132.0,1.1,22.9,278.0,161.05,108.96
2018,3,30,16,45,375.0,111.5,1.0,22.25,238.0,116.86,76.13
2018,3,30,17,0,370.0,91.0,0.9,21.6,198.0,73.65,50.49
2018,3,30,17,15,366.0,74.0,0.95,20.7,161.5,54.43,41.79
2018,3,30,17,30,362.0,57.0,1.0,19.8,125.0,42.86,31.59
2018,3,30,17,45,285.5,44.0,1.05,18.95,87.0,33.8,23.25
2018,3,30,18,0,209.0,31.0,1.1,18.1,49.0,24.33,13.07
2018,3,30,18,15,118.0,17.5,1.15,17.6,26.5,16.68,0.0
2018,3,30,18,30,27.0,4.0,1.2,17.1,4.0,0.0,0.0
2018,3,30,18,45,13.5,2.0,1.2,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.3,11.45,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.3,11.7,7.0,10.62,0.0
2018,3,31,6,15,44.0,22.5,1.45,12.35,26.5,43.51,7.57
2018,3,31,6,30,74.0,38.0,1.6,13.0,46.0,77.87,56.72
2018,3,31,6,45,97.5,55.5,1.8,13.7,72.5,111.38,87.5
2018,3,31,7,0,121.0,73.0,2.0,14.4,99.0,147.15,119.15
2018,3,31,7,15,144.0,93.5,1.95,14.8,132.5,188.77,155.06
2018,3,31,7,30,167.0,114.0,1.9,15.2,166.0,232.22,191.58
2018,3,31,7,45,260.5,130.0,1.9,15.65,227.5,328.49,270.8
2018,3,31,8,0,354.0,146.0,1.9,16.1,289.0,423.13,346.14
2018,3,31,8,15,284.5,176.0,1.95,16.65,300.5,420.59,340.95
2018,3,31,8,30,215.0,206.0,2.0,17.2,312.0,398.78,321.11
2018,3,31,8,45,216.5,231.0,2.0,17.8,346.5,434.71,347.12
2018,3,31,9,0,218.0,256.0,2.0,18.4,381.0,469.82,371.61
2018,3,31,9,15,214.0,277.0,2.05,18.85,407.5,494.5,388.18
2018,3,31,9,30,210.0,298.0,2.1,19.3,434.0,518.02,403.74
2018,3,31,9,45,218.5,315.0,2.15,19.75,463.5,547.36,423.83
2018,3,31,10,0,227.0,332.0,2.2,20.2,493.0,576.04,443.18
2018,3,31,10,15,245.0,344.5,2.25,20.55,525.0,607.92,465.19
2018,3,31,10,30,263.0,357.0,2.3,20.9,557.0,653.25,496.24
2018,3,31,10,45,331.5,345.5,2.35,21.3,605.0,705.96,533.96
2018,3,31,11,0,400.0,334.0,2.4,21.7,653.0,757.97,570.52
2018,3,31,11,15,474.5,315.5,2.45,21.85,700.5,819.16,613.36
2018,3,31,11,30,549.0,297.0,2.5,22.0,748.0,865.65,645.84
2018,3,31,11,45,564.0,295.0,2.6,22.15,762.0,868.83,647.92
2018,3,31,12,0,579.0,293.0,2.7,22.3,776.0,869.18,648.51
2018,3,31,12,15,606.0,280.5,2.75,22.3,785.5,866.89,647.87
2018,3,31,12,30,633.0,268.0,2.8,22.3,795.0,863.28,646.31
2018,3,31,12,45,653.0,253.5,2.85,22.35,792.5,846.23,635.46
2018,3,31,13,0,673.0,239.0,2.9,22.4,790.0,825.68,622.2
2018,3,31,13,15,694.5,222.0,2.95,22.25,780.5,800.37,606.03
2018,3,31,13,30,716.0,205.0,3.0,22.1,771.0,771.35,586.98
2018,3,31,13,45,756.0,178.0,3.0,22.0,759.5,742.47,567.7
2018,3,31,14,0,796.0,151.0,3.0,21.9,748.0,707.83,543.76
2018,3,31,14,15,760.0,156.5,3.0,21.6,707.0,650.87,502.06
2018,3,31,14,30,724.0,162.0,3.0,21.3,666.0,594.62,460.05
2018,3,31,14,45,625.0,184.5,3.0,21.05,603.0,521.07,403.66
2018,3,31,15,0,526.0,207.0,3.0,20.8,540.0,454.1,351.51
2018,3,31,15,15,612.0,164.0,3.0,20.8,525.5,422.27,324.94
2018,3,31,15,30,698.0,121.0,3.0,20.8,511.0,378.55,286.92
2018,3,31,15,45,654.0,119.5,2.9,19.95,460.0,319.3,237.47
2018,3,31,16,0,610.0,118.0,2.8,19.1,409.0,264.41,190.98
2018,3,31,16,15,566.5,113.0,2.7,18.4,359.5,211.26,146.13
2018,3,31,16,30,523.0,108.0,2.6,17.7,310.0,163.13,107.18
2018,3,31,16,45,428.0,103.0,2.5,17.05,252.5,114.81,74.13
2018,3,31,17,0,333.0,98.0,2.4,16.4,195.0,78.51,56.05
2018,3,31,17,15,272.0,82.5,2.3,15.5,151.0,60.63,48.2
2018,3,31,17,30,211.0,67.0,2.2,14.6,107.0,53.04,41.27
2018,3,31,17,45,172.0,50.0,2.05,13.75,76.0,40.25,29.45
2018,3,31,18,0,133.0,33.0,1.9,12.9,45.0,27.04,15.93
2018,3,31,18,15,76.0,18.5,1.95,12.5,24.5,17.63,0.0
2018,3,31,18,30,19.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,2.0,11.7,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.35,9.2,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,9.6,12.0,27.83,0.0
2018,4,1,6,15,191.0,26.0,1.6,10.25,45.0,109.1,43.38
2018,4,1,6,30,321.0,41.0,1.8,10.9,78.0,193.73,148.62
2018,4,1,6,45,417.0,51.0,2.0,11.5,125.0,268.16,216.47
2018,4,1,7,0,513.0,61.0,2.2,12.1,172.0,352.04,289.79
2018,4,1,7,15,575.0,68.0,2.2,12.65,224.0,422.52,350.0
2018,4,1,7,30,637.0,75.0,2.2,13.2,276.0,497.82,411.62
2018,4,1,7,45,678.5,81.0,2.15,13.75,329.0,562.77,462.4
2018,4,1,8,0,720.0,87.0,2.1,14.3,382.0,629.63,512.54
2018,4,1,8,15,750.0,91.5,2.1,14.9,433.5,687.5,552.86
2018,4,1,8,30,780.0,96.0,2.1,15.5,485.0,741.91,589.32
2018,4,1,8,45,802.0,99.5,2.1,16.1,532.5,791.76,621.59
2018,4,1,9,0,824.0,103.0,2.1,16.7,580.0,840.22,652.16
2018,4,1,9,15,844.5,104.0,2.1,17.2,624.0,882.73,678.24
2018,4,1,9,30,865.0,105.0,2.1,17.7,668.0,923.11,702.5
2018,4,1,9,45,883.0,104.5,2.15,18.2,707.0,948.97,717.21
2018,4,1,10,0,901.0,104.0,2.2,18.7,746.0,979.95,735.46
2018,4,1,10,15,909.5,105.5,2.3,19.05,776.5,1001.06,748.02
2018,4,1,10,30,918.0,107.0,2.4,19.4,807.0,1018.68,758.43
2018,4,1,10,45,924.5,107.5,2.5,19.75,830.5,1029.61,764.56
2018,4,1,11,0,931.0,108.0,2.6,20.1,854.0,1036.81,768.42
2018,4,1,11,15,934.5,109.0,2.65,20.3,869.5,1037.8,768.3
2018,4,1,11,30,938.0,110.0,2.7,20.5,885.0,1034.93,765.85
2018,4,1,11,45,939.5,110.5,2.8,20.65,892.5,1025.74,760.06
2018,4,1,12,0,941.0,111.0,2.9,20.8,900.0,1012.77,751.9
2018,4,1,12,15,941.0,111.0,3.0,20.85,899.0,994.13,740.35
2018,4,1,12,30,941.0,111.0,3.1,20.9,898.0,971.88,726.43
2018,4,1,12,45,939.0,110.0,3.25,20.95,888.5,943.33,708.6
2018,4,1,13,0,937.0,109.0,3.4,21.0,879.0,911.51,688.41
2018,4,1,13,15,932.5,109.0,3.45,20.85,862.0,875.51,665.06
2018,4,1,13,30,928.0,109.0,3.5,20.7,845.0,836.69,639.55
2018,4,1,13,45,921.5,107.5,3.6,20.6,820.0,792.27,609.96
2018,4,1,14,0,915.0,106.0,3.7,20.5,795.0,745.59,578.35
2018,4,1,14,15,906.0,104.0,3.75,20.25,762.5,694.78,541.19
2018,4,1,14,30,897.0,102.0,3.8,20.0,730.0,642.39,501.67
2018,4,1,14,45,884.5,100.0,3.85,19.8,691.5,586.74,458.38
2018,4,1,15,0,872.0,98.0,3.9,19.6,653.0,529.12,412.22
2018,4,1,15,15,855.5,95.0,3.9,19.6,608.5,469.04,362.3
2018,4,1,15,30,839.0,92.0,3.9,19.6,564.0,409.31,311.19
2018,4,1,15,45,807.5,91.0,3.95,18.75,513.0,347.12,258.02
2018,4,1,16,0,776.0,90.0,4.0,17.9,462.0,287.6,205.98
2018,4,1,16,15,701.0,90.0,3.95,17.25,398.0,219.44,148.58
2018,4,1,16,30,626.0,90.0,3.9,16.6,334.0,162.8,103.04
2018,4,1,16,45,606.0,81.0,3.85,16.0,289.0,112.08,65.15
2018,4,1,17,0,586.0,72.0,3.8,15.4,244.0,63.81,39.91
2018,4,1,17,15,534.0,64.0,3.6,14.65,197.0,46.77,36.1
2018,4,1,17,30,482.0,56.0,3.4,13.9,150.0,42.72,32.31
2018,4,1,17,45,372.5,45.5,3.2,13.15,105.0,36.06,25.92
2018,4,1,18,0,263.0,35.0,3.0,12.4,60.0,27.53,16.67
2018,4,1,18,15,146.0,20.5,2.95,12.1,33.0,16.42,0.0
2018,4,1,18,30,29.0,6.0,2.9,11.8,6.0,5.72,0.0
2018,4,1,18,45,14.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,10.05,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,10.4,12.0,24.26,0.0
2018,4,2,6,15,98.5,26.0,3.05,10.8,35.5,72.58,34.82
2018,4,2,6,30,149.0,41.0,3.2,11.2,59.0,117.99,90.27
2018,4,2,6,45,229.0,57.0,3.4,11.6,100.0,189.06,153.31
2018,4,2,7,0,309.0,73.0,3.6,12.0,141.0,260.65,216.34
2018,4,2,7,15,384.0,85.0,3.6,12.45,192.5,332.56,278.51
2018,4,2,7,30,459.0,97.0,3.6,12.9,244.0,411.42,344.65
2018,4,2,7,45,373.0,123.0,3.65,13.3,256.0,406.66,339.53
2018,4,2,8,0,287.0,149.0,3.7,13.7,268.0,380.48,316.52
2018,4,2,8,15,307.5,173.5,3.65,14.15,315.5,435.41,359.64
2018,4,2,8,30,328.0,198.0,3.6,14.6,363.0,490.79,401.71
2018,4,2,8,45,340.5,217.5,3.55,15.1,403.0,533.92,433.16
2018,4,2,9,0,353.0,237.0,3.5,15.6,443.0,576.57,463.62
2018,4,2,9,15,455.5,222.5,3.45,16.05,508.5,673.13,536.3
2018,4,2,9,30,558.0,208.0,3.4,16.5,574.0,760.65,600.17
2018,4,2,9,45,727.5,153.0,3.4,16.9,657.5,874.0,680.08
2018,4,2,10,0,897.0,98.0,3.4,17.3,741.0,970.85,744.4
2018,4,2,10,15,905.0,99.5,3.35,17.6,771.0,991.42,755.19
2018,4,2,10,30,913.0,101.0,3.3,17.9,801.0,1008.51,764.29
2018,4,2,10,45,918.5,102.0,3.25,18.2,824.0,1018.98,768.99
2018,4,2,11,0,924.0,103.0,3.2,18.5,847.0,1025.73,771.35
2018,4,2,11,15,927.0,104.0,3.2,18.75,862.0,1026.24,770.26
2018,4,2,11,30,930.0,105.0,3.2,19.0,877.0,1022.92,766.84
2018,4,2,11,45,931.5,105.5,3.15,19.2,884.0,1013.81,759.45
2018,4,2,12,0,933.0,106.0,3.1,19.4,891.0,1000.94,749.75
2018,4,2,12,15,933.0,106.0,3.1,19.55,890.5,982.44,737.0
2018,4,2,12,30,933.0,106.0,3.1,19.7,890.0,960.37,721.98
2018,4,2,12,45,930.5,106.0,3.1,19.85,881.0,932.62,703.18
2018,4,2,13,0,928.0,106.0,3.1,20.0,872.0,901.63,682.23
2018,4,2,13,15,922.5,106.0,3.1,20.05,854.5,865.11,657.7
2018,4,2,13,30,917.0,106.0,3.1,20.1,837.0,825.86,631.17
2018,4,2,13,45,909.0,106.0,3.1,20.15,812.0,782.24,601.37
2018,4,2,14,0,901.0,106.0,3.1,20.2,787.0,736.49,569.81
2018,4,2,14,15,890.5,105.0,3.05,20.1,755.0,686.27,532.56
2018,4,2,14,30,880.0,104.0,3.0,20.0,723.0,634.64,493.29
2018,4,2,14,45,866.0,102.5,2.95,19.95,684.0,579.45,450.21
2018,4,2,15,0,852.0,101.0,2.9,19.9,645.0,522.52,404.61
2018,4,2,15,15,835.0,98.5,2.9,19.9,601.5,463.74,356.28
2018,4,2,15,30,818.0,96.0,2.9,19.9,558.0,405.4,306.84
2018,4,2,15,45,797.5,91.5,2.8,19.45,510.0,344.81,254.75
2018,4,2,16,0,777.0,87.0,2.7,19.0,462.0,285.66,202.84
2018,4,2,16,15,735.5,84.0,2.65,18.45,408.0,225.2,150.82
2018,4,2,16,30,694.0,81.0,2.6,17.9,354.0,165.55,101.6
2018,4,2,16,45,629.0,78.0,2.55,17.35,298.5,111.93,63.58
2018,4,2,17,0,564.0,75.0,2.5,16.8,243.0,66.26,41.73
2018,4,2,17,15,453.5,69.0,2.45,15.9,187.0,50.78,39.47
2018,4,2,17,30,343.0,63.0,2.4,15.0,131.0,47.24,36.18
2018,4,2,17,45,279.0,48.5,2.4,14.1,93.0,37.15,26.82
2018,4,2,18,0,215.0,34.0,2.4,13.2,55.0,26.59,16.13
2018,4,2,18,15,122.5,20.0,2.4,12.75,30.5,15.94,0.0
2018,4,2,18,30,30.0,6.0,2.4,12.3,6.0,5.72,0.0
2018,4,2,18,45,15.0,3.0,2.45,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,40.5,7.5,1.25,8.05,8.5,0.0,0.0
2018,4,3,6,0,81.0,15.0,1.3,8.5,17.0,37.77,0.0
2018,4,3,6,15,215.0,30.0,1.45,9.15,53.0,125.77,72.94
2018,4,3,6,30,349.0,45.0,1.6,9.8,89.0,210.79,164.58
2018,4,3,6,45,447.5,54.0,1.8,10.5,138.0,287.72,233.85
2018,4,3,7,0,546.0,63.0,2.0,11.2,187.0,374.0,308.83
2018,4,3,7,15,608.0,69.5,2.0,11.75,240.5,445.89,369.75
2018,4,3,7,30,670.0,76.0,2.0,12.3,294.0,522.49,431.87
2018,4,3,7,45,713.0,81.0,2.05,12.85,348.5,588.91,483.73
2018,4,3,8,0,756.0,86.0,2.1,13.4,403.0,657.25,534.85
2018,4,3,8,15,785.0,90.0,2.1,14.0,455.0,711.96,572.26
2018,4,3,8,30,814.0,94.0,2.1,14.6,507.0,769.96,611.08
2018,4,3,8,45,834.0,97.0,2.15,15.2,554.5,818.71,642.65
2018,4,3,9,0,854.0,100.0,2.2,15.8,602.0,865.84,672.55
2018,4,3,9,15,867.0,103.0,2.2,16.25,644.5,904.81,696.21
2018,4,3,9,30,880.0,106.0,2.2,16.7,687.0,941.17,717.85
2018,4,3,9,45,889.5,109.5,2.25,17.2,724.0,963.85,730.45
2018,4,3,10,0,899.0,113.0,2.3,17.7,761.0,991.26,746.35
2018,4,3,10,15,907.0,114.0,2.25,18.1,791.0,1011.09,756.29
2018,4,3,10,30,915.0,115.0,2.2,18.5,821.0,1027.44,764.0
2018,4,3,10,45,920.0,116.5,2.2,18.85,843.5,1037.77,768.62
2018,4,3,11,0,925.0,118.0,2.2,19.2,866.0,1044.35,770.99
2018,4,3,11,15,915.5,125.5,2.15,19.55,877.0,1039.34,765.39
2018,4,3,11,30,906.0,133.0,2.1,19.9,888.0,1030.47,757.6
2018,4,3,11,45,885.5,143.5,2.05,20.2,886.5,1018.9,748.4
2018,4,3,12,0,865.0,154.0,2.0,20.5,885.0,995.48,731.71
2018,4,3,12,15,888.0,142.0,2.0,20.65,892.0,978.53,720.48
2018,4,3,12,30,911.0,130.0,2.0,20.8,899.0,965.83,712.06
2018,4,3,12,45,910.0,128.5,2.05,20.95,889.5,938.15,694.4
2018,4,3,13,0,909.0,127.0,2.1,21.1,880.0,907.27,674.7
2018,4,3,13,15,903.5,126.5,2.15,21.1,862.0,870.61,651.38
2018,4,3,13,30,898.0,126.0,2.2,21.1,844.0,831.3,626.08
2018,4,3,13,45,889.5,124.5,2.25,21.05,818.0,786.35,596.72
2018,4,3,14,0,881.0,123.0,2.3,21.0,792.0,739.42,565.09
2018,4,3,14,15,855.5,126.0,2.4,20.8,753.5,685.18,526.43
2018,4,3,14,30,830.0,129.0,2.5,20.6,715.0,629.05,485.28
2018,4,3,14,45,808.5,124.0,2.6,20.45,669.5,568.0,439.29
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,507.47,392.15
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,453.27,347.71
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,398.58,301.41
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,341.03,252.64
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,286.98,205.41
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,227.43,154.23
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,171.93,108.3
2018,4,3,16,45,618.5,87.0,2.75,16.7,304.5,119.08,70.0
