Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,44.82,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,118.12,69.9
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,187.56,144.36
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,268.72,215.86
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,339.07,277.4
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,416.17,342.4
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,482.68,396.18
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,552.52,450.15
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,614.01,494.98
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,673.39,535.32
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,727.96,569.94
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,781.97,602.86
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,829.41,630.05
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,875.2,655.24
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,914.58,676.42
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,943.64,690.59
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,973.7,705.27
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,1000.84,717.85
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,1020.54,728.81
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,1036.76,737.81
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,1046.84,742.07
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,1053.2,744.26
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,1052.79,745.18
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,1048.58,743.92
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,1038.08,737.86
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,1023.85,729.65
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,1004.12,719.13
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,980.88,706.34
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,952.46,690.23
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,920.87,671.89
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,883.98,650.51
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,844.32,626.8
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,800.22,599.19
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,753.94,569.57
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,703.43,534.92
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,651.37,497.54
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,596.06,456.32
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,540.04,413.05
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,479.31,364.22
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,420.52,315.28
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,359.82,264.47
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,300.66,213.5
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,241.27,162.24
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,181.22,112.08
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,125.38,70.51
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,74.6,42.9
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,51.28,39.82
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,50.95,39.53
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,43.8,32.96
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,36.34,25.79
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,24.41,12.47
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,14.3,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,24.11,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,56.24,33.47
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,141.78,109.74
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,229.14,185.57
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,319.84,264.21
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,422.93,351.58
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,490.38,407.67
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,561.19,464.57
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,562.16,463.19
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,547.61,449.25
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,643.58,523.7
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,740.72,595.11
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,811.87,644.49
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,881.22,691.67
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,919.98,717.18
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,956.2,740.98
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,961.22,742.78
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,960.79,741.15
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,988.29,759.46
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,1012.82,775.73
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,1028.14,785.89
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,1049.85,800.62
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,1048.32,799.31
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,1043.07,795.77
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,1032.13,788.91
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,1017.56,779.65
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,997.04,766.44
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,973.11,750.86
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,943.62,731.43
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,911.07,709.72
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,873.28,683.89
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,833.02,656.05
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,787.65,624.53
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,740.43,591.19
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,641.91,514.1
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,552.26,442.8
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,436.67,350.35
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,339.96,272.13
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,245.61,196.19
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,162.21,128.82
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,130.62,103.56
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,99.3,78.3
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,104.31,82.65
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,108.01,85.81
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,104.08,79.23
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,89.47,67.02
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,73.81,60.96
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,69.85,57.28
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,54.52,43.16
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,38.8,28.44
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,25.3,13.91
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,12.39,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.91,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,8.33,0.61
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,15.01,7.08
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,21.76,13.17
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,24.39,15.63
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,27.07,18.03
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,27.04,17.98
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,26.91,17.79
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,74.59,59.6
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,132.65,109.54
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,247.93,205.97
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,367.24,302.31
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,321.73,263.59
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,285.93,232.87
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,190.57,154.54
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,95.2,74.84
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,133.83,107.04
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,179.89,144.79
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,277.12,223.45
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,375.76,301.21
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,350.03,280.37
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,324.72,260.23
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,380.82,304.67
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,436.2,347.72
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,447.73,356.27
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,458.68,364.56
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,540.15,430.74
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,614.74,490.11
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,587.9,468.27
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,555.33,442.65
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,481.97,385.23
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,407.89,326.62
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,483.85,388.61
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,548.49,439.91
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,533.28,428.7
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,514.02,414.21
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,455.39,367.64
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,400.24,323.35
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,405.74,326.48
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,392.93,311.75
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,336.46,262.04
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,281.7,213.12
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,234.67,167.72
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,181.2,117.5
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,126.1,74.13
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,74.77,43.94
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,49.67,39.64
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,49.62,39.52
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,42.53,32.79
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,35.0,25.41
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,23.5,13.08
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,15.25,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.77,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,57.56,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,142.1,98.9
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,208.86,164.91
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,288.99,236.2
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,358.55,297.42
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,434.07,361.3
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,501.68,416.54
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,572.45,472.16
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,634.14,518.97
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,693.51,561.5
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,748.46,598.79
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,802.72,634.74
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,849.67,664.36
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,894.84,692.24
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,934.51,716.16
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,963.62,732.72
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,993.32,748.95
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,1020.0,762.98
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,1039.24,772.51
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,1054.9,779.8
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,1063.32,782.38
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,1067.97,782.75
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,1067.3,780.98
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,1062.83,777.01
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,1044.09,764.31
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,1021.93,749.7
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,989.68,728.96
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,962.34,711.48
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,945.93,700.97
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,931.87,691.93
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,893.36,667.0
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,852.3,640.46
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,802.64,607.81
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,754.1,574.96
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,705.56,541.07
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,655.11,504.65
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,600.98,464.15
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,545.7,421.31
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,485.66,373.04
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,426.52,323.93
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,362.77,270.83
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,301.32,218.04
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,238.92,163.89
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,183.1,116.53
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,126.39,73.76
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,75.97,44.84
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,48.7,38.06
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,45.19,34.95
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,41.48,31.43
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,36.21,26.21
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,25.91,15.17
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,18.11,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.62,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.48,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,8.33,1.59
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,17.14,9.35
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,25.97,17.08
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,26.91,17.86
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,27.84,18.61
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,32.5,22.54
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,37.17,26.44
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,57.22,43.41
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,77.32,60.15
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,85.29,66.53
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,93.44,73.02
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,131.08,103.87
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,169.23,134.52
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,280.46,223.7
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,386.14,305.05
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,520.45,406.62
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,641.65,494.61
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,682.25,521.78
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,707.96,539.25
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,723.1,549.71
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,736.67,559.2
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,658.53,502.34
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,592.64,453.66
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,556.1,427.26
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,511.71,394.65
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,479.86,371.42
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,448.63,348.33
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,492.91,382.64
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,527.08,408.71
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,538.97,419.29
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,547.85,427.38
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,542.25,424.5
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,531.43,417.15
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,517.1,406.98
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,492.19,387.24
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,447.98,350.54
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,399.04,308.56
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,354.53,268.07
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,305.67,221.9
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,245.61,167.95
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,186.83,116.59
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,130.16,72.8
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,77.57,43.12
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,42.85,33.07
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,41.06,31.5
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,37.45,28.08
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,33.8,24.33
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,24.63,14.56
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,14.31,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,22.35,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,86.73,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,167.26,120.78
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,236.97,187.77
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,317.57,259.91
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,385.31,320.3
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,458.33,382.93
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,520.57,434.53
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,587.9,488.11
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,646.92,532.95
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,706.25,575.31
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,760.42,612.8
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,813.67,648.84
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,859.32,679.13
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,895.84,702.56
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,934.1,726.73
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,969.74,748.79
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,997.88,765.66
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,1022.87,780.37
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,1041.2,790.72
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,1055.92,798.75
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,1065.44,803.41
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,1071.14,805.68
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,1069.94,804.21
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,1064.88,800.36
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,1054.04,792.79
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,1039.44,782.85
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,1018.35,768.44
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,993.79,751.79
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,962.71,731.18
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,928.6,708.44
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,891.85,683.61
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,852.31,656.69
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,800.66,620.94
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,748.38,584.21
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,694.3,543.36
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,638.96,500.77
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,594.61,466.06
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,547.4,427.68
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,488.64,378.95
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,427.07,326.67
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,366.67,274.06
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,307.8,221.77
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,247.98,169.12
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,191.27,120.72
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,130.86,74.4
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,79.18,44.88
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,48.99,38.1
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,46.73,36.14
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,42.13,31.87
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,37.39,27.18
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,26.23,15.88
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.93,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,20.48,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,83.36,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,157.69,114.45
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,226.68,178.08
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,306.51,247.72
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,376.32,307.77
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,452.09,370.31
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,516.71,421.49
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,583.93,472.56
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,640.57,513.59
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,700.47,554.11
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,753.47,589.83
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,805.56,624.31
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,850.95,653.59
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,887.3,676.37
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,924.83,699.85
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,959.88,721.47
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,988.58,739.18
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,1014.27,754.92
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,1032.08,765.28
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,1046.29,773.43
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,1054.21,777.61
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,1058.36,779.5
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,1056.72,777.73
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,1051.28,773.67
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,1040.55,766.32
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,1026.12,756.69
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,1005.65,743.61
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,981.71,728.31
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,953.06,709.37
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,921.25,688.32
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,883.3,663.87
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,842.66,637.38
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,798.97,608.35
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,753.12,577.46
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,703.04,541.99
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,651.44,503.61
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,596.4,461.51
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,540.63,417.49
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,482.57,369.9
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,421.53,318.65
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,361.96,268.02
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,303.65,217.1
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,243.96,164.86
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,186.91,116.26
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,131.77,74.23
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,76.52,41.71
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,45.25,34.62
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,43.2,32.85
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,38.42,28.47
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,33.43,23.66
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,25.77,15.65
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.74,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,23.7,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,90.08,14.7
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,167.91,123.37
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,234.92,185.41
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,311.97,253.26
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,379.7,312.05
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,452.93,372.98
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,517.5,424.11
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,582.07,472.95
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,640.44,514.54
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,699.23,553.36
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,752.17,586.32
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,804.21,617.46
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,849.11,643.39
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,885.02,662.74
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,921.68,683.13
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,955.78,701.54
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,984.05,716.84
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,1009.25,730.19
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,1027.89,739.45
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,1042.98,746.61
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,1051.81,751.07
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,1056.91,753.35
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,1055.18,751.54
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,1049.68,747.6
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,1038.43,739.42
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,1023.49,729.16
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,1004.02,716.92
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,981.06,702.59
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,951.88,684.94
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,919.54,665.21
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,883.07,643.04
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,843.9,618.86
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,798.64,590.42
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,751.52,560.32
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,702.39,526.92
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,651.49,490.6
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,596.92,450.46
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,541.71,408.44
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,483.87,362.61
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,423.09,313.15
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,362.91,263.38
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,304.28,213.51
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,245.33,163.28
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,189.63,117.06
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,130.79,72.81
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,80.24,44.22
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,48.27,36.66
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,45.56,34.4
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,40.91,30.22
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,36.07,25.62
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,27.56,17.04
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,17.53,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,22.09,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,90.35,27.59
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,166.74,123.43
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,237.96,187.76
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,319.85,258.94
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,389.88,319.16
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,465.62,381.8
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,531.48,433.23
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,599.87,484.11
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,636.6,508.86
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,669.35,529.64
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,723.37,564.26
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,776.94,597.11
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,829.37,627.99
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,876.92,654.52
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,923.01,680.13
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,967.33,703.95
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,991.83,714.94
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,1012.8,723.86
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,1002.52,715.82
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,994.13,709.53
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,963.96,689.5
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,927.08,663.17
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,915.51,655.35
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,901.35,645.58
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,869.29,624.57
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,835.66,602.45
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,843.26,608.72
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,847.48,612.31
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,860.55,622.82
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,867.59,629.11
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,866.62,630.09
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,856.46,624.52
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,809.61,594.76
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,761.07,563.78
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,708.79,527.75
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,655.38,489.82
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,595.58,446.47
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,536.12,401.89
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,482.37,359.55
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,427.54,314.82
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,369.16,266.44
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,311.88,217.8
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,250.85,166.44
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,188.99,115.72
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,133.55,74.42
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,82.54,45.46
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,48.52,36.67
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,44.54,33.34
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,40.72,29.94
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,36.81,26.2
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,27.69,17.24
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,19.14,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,16.54,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,63.84,24.69
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,120.93,89.53
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,167.99,132.22
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,220.74,178.58
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,278.03,227.64
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,340.26,279.27
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,394.97,322.4
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,451.61,365.22
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,536.28,428.59
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,632.87,497.6
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,709.96,549.03
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,789.93,599.0
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,835.6,624.56
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,875.31,645.94
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,916.11,667.4
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,954.9,687.02
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,987.54,702.5
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,1009.05,710.98
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,1027.54,719.43
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,1042.58,725.88
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,1051.06,727.46
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,1055.87,727.05
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,1053.43,725.55
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,1047.33,722.12
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,1036.07,715.91
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,1021.24,707.7
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,1000.59,696.33
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,976.62,683.0
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,947.24,667.22
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,914.95,649.38
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,878.02,628.63
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,838.55,605.84
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,794.76,579.7
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,748.97,551.62
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,699.73,518.33
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,649.03,482.95
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,593.95,443.57
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,538.49,402.39
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,477.89,355.37
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,418.48,307.81
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,362.59,262.5
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,307.48,216.23
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,245.31,164.18
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,189.89,118.52
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,136.05,78.37
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,86.98,50.12
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,55.23,42.63
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,52.92,40.75
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,47.75,36.15
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.58,29.51
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,30.05,19.36
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,19.07,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,11.44,0.0
