Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,942.25,687.59
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,961.68,698.88
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,972.36,704.65
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,979.92,708.55
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,981.25,708.8
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,979.38,707.11
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,972.81,702.62
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,963.08,696.18
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,949.52,687.74
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,925.55,672.49
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,906.18,660.08
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,883.62,645.54
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,853.58,626.47
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,821.07,605.64
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,784.07,581.47
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,744.96,555.65
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,702.14,526.7
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,657.77,494.87
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,609.81,459.68
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,561.13,423.01
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,509.44,382.71
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,457.72,341.31
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,404.74,298.78
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,352.39,255.41
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,298.58,209.83
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,246.26,165.11
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,190.52,118.88
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,141.43,80.96
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,93.84,51.21
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,51.86,39.12
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,49.73,37.47
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,47.48,35.59
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,42.46,31.13
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,37.17,26.23
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.25,17.86
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.72,5.28
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,12.87,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,27.52,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,72.44,33.24
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,124.62,87.32
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,183.2,138.12
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,171.21,133.9
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,141.79,112.4
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,146.48,116.81
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,144.38,114.5
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,204.9,163.82
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,278.43,222.24
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,400.36,319.27
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,538.97,424.99
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,644.68,503.25
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,750.62,576.52
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,798.48,606.53
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,838.96,631.39
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,872.83,651.87
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,904.24,670.58
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,929.66,685.05
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,952.15,697.59
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,970.41,708.17
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,985.57,716.81
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,995.54,721.79
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,1002.19,724.75
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,1002.94,724.32
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,1000.31,721.88
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,993.34,717.11
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,983.06,710.3
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,967.07,699.82
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,947.91,687.37
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,924.72,672.32
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,898.53,655.3
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,867.43,635.73
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,833.75,614.28
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,795.99,589.54
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,756.06,563.11
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,712.28,534.26
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,666.88,502.11
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,617.93,466.53
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,567.98,429.12
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,516.15,388.5
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,464.06,346.56
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,406.43,300.42
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,352.75,255.77
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,297.88,208.91
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,244.57,162.98
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,191.88,118.81
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,141.93,80.18
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,89.14,46.62
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,46.74,34.8
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,44.36,32.9
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,41.83,30.74
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,38.27,27.54
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,34.57,24.01
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,27.85,17.47
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.8,4.46
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,12.87,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,35.22,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,91.47,39.91
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,148.79,104.29
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,214.15,161.73
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,257.17,201.8
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,301.47,241.48
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,357.63,288.99
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,416.83,337.18
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,494.89,398.65
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,578.68,462.35
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,633.22,501.28
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,687.86,538.1
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,730.9,565.62
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,777.99,595.53
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,820.0,620.88
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,860.19,644.52
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,895.37,665.14
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,928.14,683.97
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,955.83,699.68
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,980.63,713.47
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,999.5,723.59
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,1015.04,731.64
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,1024.64,735.82
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,1030.7,737.89
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,1031.68,737.59
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,1029.08,735.17
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,1020.93,729.72
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,1009.3,722.16
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,991.86,711.8
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,971.19,699.39
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,945.59,683.6
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,917.12,665.88
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,885.65,646.46
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,851.47,625.05
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,813.06,600.55
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,772.34,574.19
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,728.06,544.98
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,682.0,512.57
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,632.67,476.55
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,582.18,438.68
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,529.12,397.19
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,475.75,354.29
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,420.21,309.45
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,360.81,260.37
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,303.78,212.04
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,248.73,164.95
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,194.69,119.76
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,143.34,80.19
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,93.15,49.29
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,45.42,33.65
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,43.75,32.37
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,41.99,30.89
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,37.96,27.27
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,33.76,23.31
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.0,16.71
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.99,3.04
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,12.39,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,33.12,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,86.08,34.13
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,142.95,99.76
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,207.49,156.43
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,251.05,196.82
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,296.92,237.88
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,340.11,275.24
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,383.33,311.06
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,441.7,357.35
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,501.88,403.43
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,591.81,471.91
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,687.52,540.36
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,736.5,571.97
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,778.88,598.5
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,821.52,625.02
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,862.44,649.92
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,897.35,670.96
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,929.6,690.07
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,955.11,704.25
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,977.51,716.36
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,996.4,727.09
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,1012.08,735.8
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,1022.92,741.11
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,1030.3,744.32
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,1031.65,744.68
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,1029.46,742.91
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,1021.74,737.37
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,1010.53,729.72
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,994.01,719.29
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,974.21,706.81
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,949.4,691.45
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,921.62,674.09
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,889.97,653.73
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,855.58,631.44
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,817.0,606.36
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,776.13,579.47
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,731.17,549.61
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,684.41,516.54
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,634.84,480.05
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,584.09,441.7
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,530.33,399.57
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,476.25,355.99
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,421.05,311.41
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,361.81,262.31
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,304.81,213.42
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,249.11,165.22
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,194.12,118.94
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,141.68,78.35
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,90.69,47.07
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,47.73,35.75
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,41.19,30.24
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,38.88,28.26
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,35.14,24.88
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,31.24,21.17
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,25.27,15.22
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.01,1.81
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,12.39,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,39.01,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,99.1,34.91
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,158.89,109.94
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,226.21,169.76
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,282.83,220.77
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,347.07,276.58
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,410.76,330.06
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,478.52,384.59
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,536.69,429.65
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,596.17,473.94
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,646.17,508.23
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,700.21,543.52
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,748.53,574.33
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,795.61,603.64
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,838.19,629.4
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,878.75,653.4
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,913.15,672.95
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,944.76,690.47
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,971.15,704.45
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,994.26,716.27
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,1012.66,725.74
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,1027.71,733.14
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,1037.85,737.27
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,1044.41,739.27
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,1034.12,732.06
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,1019.94,722.6
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,1023.1,724.24
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,1022.36,723.36
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,1005.57,713.44
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,985.43,701.5
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,960.17,686.37
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,931.82,669.16
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,899.7,649.55
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,864.82,627.98
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,822.38,601.43
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,778.46,573.53
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,725.65,538.68
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,674.69,502.6
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,630.02,471.33
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,583.48,437.39
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,524.58,391.88
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,468.91,347.65
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,417.28,306.66
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,362.93,261.64
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,306.16,213.48
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,250.61,165.79
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,194.6,119.25
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,141.85,78.92
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,91.24,48.32
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,45.62,34.03
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,43.19,32.1
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,40.59,29.89
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,37.77,27.26
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,34.94,24.41
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,26.76,16.42
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.4,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,29.94,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,77.87,22.7
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,135.96,94.22
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,201.27,151.65
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,243.59,190.93
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,287.76,230.4
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,323.43,261.45
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,361.54,292.77
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,440.98,355.65
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,522.53,418.06
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,599.87,475.35
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,679.94,531.5
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,729.76,563.52
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,778.71,594.38
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,822.2,620.81
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,863.91,645.55
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,899.11,665.92
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,931.75,684.41
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,949.75,692.62
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,972.44,703.98
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,991.74,714.65
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,1007.91,723.36
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,1018.83,728.66
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,1026.36,731.93
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,1027.94,732.97
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,1026.1,731.96
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,1019.34,727.53
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,1009.19,721.06
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,993.3,712.17
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,974.23,701.23
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,949.27,686.11
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,921.4,669.05
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,887.93,648.56
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,852.16,626.37
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,809.88,599.69
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,763.58,569.58
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,726.36,545.31
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,684.94,517.09
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,635.33,481.42
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,584.57,443.73
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,528.53,399.87
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,474.11,355.96
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,418.33,311.47
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,363.0,265.7
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,306.37,217.08
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,251.14,169.24
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,196.42,123.17
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,139.88,79.17
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,89.67,48.39
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,49.48,37.76
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,46.41,35.24
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,43.14,32.38
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,39.17,28.71
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,35.07,24.69
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.42,16.17
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.62,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,19.95,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,56.13,11.38
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,100.6,69.13
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,148.42,112.0
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,145.95,114.42
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,137.38,109.75
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,114.23,91.16
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,85.86,66.74
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,128.26,101.87
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,168.46,134.52
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,223.85,179.24
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,281.71,224.98
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,445.27,355.42
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,614.01,483.77
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,726.34,566.09
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,840.97,645.13
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,879.27,668.41
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,921.02,694.29
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,956.1,715.46
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,980.46,729.31
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,999.89,740.36
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,1016.14,749.38
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,1026.55,754.63
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,1033.58,757.79
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,1036.16,758.61
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,1035.25,757.3
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,1027.4,751.57
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,1016.16,743.77
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,1002.52,734.66
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,985.46,723.38
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,963.94,709.49
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,938.94,693.31
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,906.22,672.3
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,870.72,649.31
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,831.33,623.64
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,789.53,596.12
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,743.83,565.36
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,696.33,531.22
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,645.43,493.52
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,593.31,453.83
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,538.86,410.65
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,484.02,365.92
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,427.18,319.27
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,366.54,268.33
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,308.94,218.49
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,252.84,169.55
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,196.8,122.19
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,143.62,81.05
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,88.26,46.83
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,48.89,37.3
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,46.97,35.78
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,44.98,34.05
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,40.63,30.04
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,36.14,25.67
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.53,16.19
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.49,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,13.23,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,34.67,2.29
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,79.12,54.23
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,125.73,95.41
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,168.34,133.13
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,213.84,172.67
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,256.85,209.28
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,301.77,246.37
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,367.49,299.39
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,447.8,362.12
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,515.48,413.44
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,586.77,466.03
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,638.49,502.2
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,690.8,537.92
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,737.06,568.43
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,782.68,597.85
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,822.03,622.1
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,855.47,642.05
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,882.03,656.99
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,906.05,670.13
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,929.29,683.54
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,950.02,695.24
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,964.06,702.56
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,975.27,708.7
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,978.53,709.44
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,978.81,708.95
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,973.12,704.8
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,964.48,698.82
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,956.13,694.1
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,944.38,686.79
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,929.83,677.58
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,907.6,663.31
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,876.54,643.68
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,843.15,622.39
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,806.92,598.95
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,766.38,571.51
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,722.37,541.37
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,676.97,509.49
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,628.41,474.4
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,578.97,437.64
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,525.4,396.17
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,472.24,353.93
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,417.68,310.67
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,363.67,266.44
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,307.57,219.31
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,252.74,172.78
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,200.6,129.65
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,151.25,92.01
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,102.64,62.25
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,65.6,51.58
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,59.84,46.79
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,53.68,41.44
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,45.8,34.35
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,38.39,27.41
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.35,16.6
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.85,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,18.82,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,52.74,0.92
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,106.04,72.81
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,162.84,123.34
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,188.52,148.81
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,204.34,164.75
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,220.22,179.18
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,222.32,180.95
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,302.7,246.88
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,382.81,310.97
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,478.34,385.72
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,571.79,456.8
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,657.47,519.94
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,743.84,581.2
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,785.99,608.09
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,826.62,633.8
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,865.18,658.22
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,901.98,681.17
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,931.22,698.8
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,952.29,710.91
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,973.57,723.37
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,991.93,733.89
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,993.9,734.08
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,986.04,728.05
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,999.9,736.84
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,1018.33,748.54
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,1004.03,738.79
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,986.61,727.33
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,920.93,682.76
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,850.17,630.93
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,803.76,598.77
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,757.61,566.25
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,694.35,521.31
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,637.75,480.44
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,636.79,482.12
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,631.14,479.86
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,593.85,453.34
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,556.6,426.56
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,508.72,391.05
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,463.24,356.88
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,424.67,327.31
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,386.11,297.12
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,361.91,276.97
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,328.6,247.38
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,284.97,209.4
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,239.33,169.2
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,191.92,126.32
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,138.54,81.34
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,89.64,51.48
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,53.6,41.7
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,49.5,38.21
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,45.11,34.31
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,40.41,29.92
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,35.49,25.1
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.98,14.61
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,15.06,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,13.99,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,36.67,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,74.38,50.02
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,111.93,84.27
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,164.1,129.31
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,230.67,186.12
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,292.0,237.82
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,359.16,292.97
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,429.15,349.01
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,504.62,407.59
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,571.8,457.76
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,637.61,505.4
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,689.38,541.32
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,740.9,576.01
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,783.62,602.68
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,824.89,627.85
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,858.89,648.47
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,890.67,667.43
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,927.41,689.08
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,956.47,705.32
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,978.26,717.25
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,997.13,727.33
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,1009.36,732.6
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,1018.38,735.92
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,1020.58,735.83
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,1019.43,733.75
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,1013.39,728.83
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,1004.0,721.9
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,989.26,711.87
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,971.26,699.85
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,948.05,684.89
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,915.72,663.99
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,889.29,647.74
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,854.35,625.69
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,814.52,600.18
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,772.64,573.03
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,726.45,541.85
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,678.91,508.47
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,628.56,472.08
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,577.65,434.25
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,523.43,392.36
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,469.34,349.4
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,410.28,302.89
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,355.66,258.26
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,300.78,212.37
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,248.87,168.74
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,196.3,126.08
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,147.93,90.14
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,102.21,63.4
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,70.37,55.57
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,64.84,51.03
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.03,46.0
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,48.58,36.67
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,37.64,26.66
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.96,14.26
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.79,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
