Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,52.8,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,137.02,6.69
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,230.38,173.17
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,325.11,258.54
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,393.48,317.75
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,472.24,382.09
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,536.31,431.66
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,602.24,479.46
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,656.41,515.43
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,710.3,549.79
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,748.7,572.05
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,791.89,596.99
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,827.84,617.0
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,861.19,634.98
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,886.47,646.72
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,908.55,656.3
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,925.27,665.87
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,938.44,673.3
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,940.01,673.55
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,937.76,671.61
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,932.16,670.7
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,922.85,667.07
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,892.11,648.83
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,852.11,624.27
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,820.67,605.54
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,784.14,582.86
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,749.13,560.48
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,712.44,535.59
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,688.14,520.37
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,658.36,500.51
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,603.38,460.58
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,548.86,420.08
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,490.77,376.21
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,435.73,333.56
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,388.03,295.32
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,339.33,254.94
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,300.81,219.29
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,256.06,176.95
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,201.62,130.07
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,148.58,86.37
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,92.35,47.24
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,45.1,26.53
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,33.45,23.15
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,29.56,19.11
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,20.61,6.15
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,12.39,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,34.11,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,94.6,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,186.44,139.61
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,281.67,225.63
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,357.96,291.56
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,440.84,360.12
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,506.48,412.25
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,574.69,463.97
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,630.47,502.56
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,682.96,536.53
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,729.5,565.52
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,774.74,592.73
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,812.67,616.35
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,848.34,638.24
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,868.71,649.77
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,893.57,664.44
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,909.43,671.34
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,921.81,676.1
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,927.42,677.35
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,929.35,676.46
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,924.84,670.53
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,916.62,662.44
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,901.74,651.11
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,883.3,637.76
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,859.55,624.32
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,832.55,608.64
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,799.95,588.37
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,764.57,566.09
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,724.99,542.8
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,683.11,516.16
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,635.95,483.12
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,587.25,447.7
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,535.43,409.12
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,482.14,367.77
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,425.21,321.88
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,368.84,274.8
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,310.83,224.88
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,254.74,175.89
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,197.59,127.77
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,141.96,83.07
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,89.99,47.68
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,45.29,33.77
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,35.0,24.55
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,29.81,19.25
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,19.86,3.58
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,10.48,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,28.2,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,80.45,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,163.32,120.63
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,242.65,193.92
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,291.14,237.46
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,343.38,282.18
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,376.9,309.68
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,409.35,334.99
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,472.79,383.05
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,538.43,430.46
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,625.5,491.93
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,710.35,547.61
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,759.43,578.34
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,807.47,608.23
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,834.68,623.67
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,864.26,640.84
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,881.42,651.37
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,895.32,659.99
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,902.66,664.31
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,906.49,666.51
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,904.28,664.42
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,898.49,660.19
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,885.68,651.67
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,869.37,640.99
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,847.09,626.71
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,821.54,610.29
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,790.98,589.94
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,757.43,567.56
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,717.7,541.59
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,675.69,512.11
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,629.22,478.54
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,581.16,442.84
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,529.12,403.24
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,476.45,361.85
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,420.35,316.43
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,364.73,269.99
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,306.62,220.56
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,250.62,172.21
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,191.92,123.05
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,139.65,81.49
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,88.72,47.56
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,45.23,33.46
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,36.66,25.77
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,31.12,20.02
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,19.08,0.17
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,9.53,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,36.28,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,97.84,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,190.52,138.66
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,283.78,225.01
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,357.92,289.13
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,438.38,355.76
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,502.91,407.44
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,569.95,458.95
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,622.21,495.88
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,678.59,534.07
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,725.36,564.73
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,770.79,593.82
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,809.98,617.49
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,847.01,639.29
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,868.9,651.11
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,895.28,666.03
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,912.13,675.2
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,925.46,682.19
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,931.26,684.83
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,933.35,685.17
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,929.86,682.34
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,922.59,677.18
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,908.81,667.84
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,891.35,656.19
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,868.21,640.99
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,841.67,623.55
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,809.37,602.48
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,774.09,579.25
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,733.35,552.13
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,690.22,522.1
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,642.53,486.9
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,593.15,449.58
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,539.73,408.7
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,485.51,365.89
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,428.04,319.18
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,371.19,271.51
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,311.66,220.6
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,253.88,170.58
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,195.05,121.31
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,139.96,77.89
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,82.98,41.24
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,38.45,27.25
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,30.99,20.62
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,24.61,14.29
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,16.4,0.0
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,8.58,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,9.05,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,103.6,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,222.34,159.91
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,325.03,257.76
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,394.23,319.3
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,474.35,386.58
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,538.86,438.83
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,605.19,489.85
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,660.13,528.34
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,714.73,565.28
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,755.32,590.92
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,800.61,619.35
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,835.76,640.15
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,868.28,658.86
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,893.53,672.54
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,915.5,683.97
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,931.31,692.18
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,943.46,698.09
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,948.98,699.92
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,950.65,699.41
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,945.17,695.07
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,935.84,688.41
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,920.38,677.86
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,901.21,664.99
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,876.76,649.21
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,848.88,631.14
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,815.46,609.26
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,778.99,585.19
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,738.1,558.18
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,694.73,528.23
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,646.74,493.0
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,597.0,455.49
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,542.93,413.74
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,487.97,369.97
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,430.12,322.6
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,372.51,273.93
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,311.08,221.03
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,252.71,170.02
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,192.73,119.55
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,136.52,75.12
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,82.2,40.06
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,35.34,24.81
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,28.18,18.36
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,23.97,13.63
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,16.16,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,8.58,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,89.28,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,208.97,148.23
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,313.12,249.65
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,324.12,264.88
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,329.62,272.55
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,380.85,315.66
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,438.02,361.5
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,574.03,468.48
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,711.85,568.56
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,759.53,599.15
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,798.81,623.76
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,835.52,646.13
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,869.68,666.36
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,897.51,681.64
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,922.11,694.61
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,938.52,703.14
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,951.28,709.4
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,959.09,712.11
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,963.02,712.46
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,958.55,708.16
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,950.14,701.51
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,935.51,691.07
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,917.04,678.27
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,893.16,662.36
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,865.67,644.1
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,834.09,623.07
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,799.22,599.75
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,757.21,571.81
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,712.54,540.72
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,662.77,504.09
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,611.09,465.04
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,556.45,422.83
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,500.82,378.44
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,441.15,329.48
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,381.57,279.1
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,319.49,225.7
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,256.92,171.44
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,195.89,119.89
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,138.28,74.56
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,82.32,39.27
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,35.67,25.04
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,31.11,20.81
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,24.25,13.56
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,15.91,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,7.63,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,106.32,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,226.26,156.37
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,326.43,258.98
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,402.37,326.66
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,483.67,395.41
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,548.86,448.61
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,615.82,500.41
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,671.38,538.89
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,720.23,570.94
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,765.58,599.61
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,809.21,626.24
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,845.34,646.71
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,878.75,664.84
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,905.26,678.34
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,928.4,689.47
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,944.27,695.03
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,956.38,698.06
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,961.2,696.36
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,962.1,692.22
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,955.49,683.95
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,944.96,673.38
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,929.69,659.97
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,910.63,644.37
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,885.52,630.49
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,856.89,614.27
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,823.35,594.77
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,786.69,572.93
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,745.02,548.13
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,700.81,519.78
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,651.74,486.01
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,600.82,449.52
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,546.01,409.01
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,490.31,366.08
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,430.97,318.5
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,371.85,269.4
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,311.51,217.89
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,250.75,165.61
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,190.01,115.11
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,132.9,70.86
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,78.01,37.27
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,35.83,25.05
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,27.7,17.78
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,22.51,11.7
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,16.2,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,5.72,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,102.11,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,219.54,146.85
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,319.43,252.77
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,395.02,320.1
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,475.92,388.17
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,541.75,441.57
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,609.46,493.75
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,664.91,531.77
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,713.73,563.41
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,759.72,592.51
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,804.02,619.6
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,839.21,640.38
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,871.71,659.1
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,897.12,672.74
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,919.17,684.13
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,933.37,691.16
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,943.85,695.94
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,948.15,696.2
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,948.57,694.16
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,943.89,690.81
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,935.31,685.06
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,919.98,674.6
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,900.9,661.84
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,876.09,645.65
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,847.82,627.19
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,814.16,604.78
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,777.44,580.27
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,735.6,552.56
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,691.28,521.52
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,642.36,485.58
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,591.68,447.39
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,537.45,405.97
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,482.36,362.43
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,423.68,314.54
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,365.24,265.36
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,303.29,212.4
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,244.46,161.46
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,184.36,111.51
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,128.37,68.42
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,74.26,35.51
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,34.13,23.65
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,27.02,17.2
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,22.78,11.39
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,16.68,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,69.17,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,186.68,119.72
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,296.32,234.34
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,371.08,301.19
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,448.24,366.84
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,501.28,410.62
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,558.4,455.33
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,618.71,498.53
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,683.95,542.43
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,734.42,573.64
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,783.79,602.91
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,812.31,618.31
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,845.14,636.59
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,871.52,651.11
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,894.73,663.51
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,910.87,668.98
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,923.44,672.11
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,929.36,672.07
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,931.5,669.83
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,927.17,663.52
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,919.02,655.03
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,903.94,642.29
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,885.18,627.58
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,860.8,612.25
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,833.04,594.9
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,800.14,574.3
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,764.29,551.76
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,722.71,527.9
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,678.74,500.01
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,630.48,467.0
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,580.57,431.52
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,526.49,391.97
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,471.71,350.18
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,413.71,304.4
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,356.46,257.32
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,296.54,206.59
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,238.65,157.05
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,179.48,108.62
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,124.54,66.83
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,72.25,35.98
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,33.95,23.47
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,28.55,18.42
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,23.01,10.78
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,15.25,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,52.63,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,162.51,97.88
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,265.84,208.47
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,305.72,246.52
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,346.7,282.3
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,291.8,239.11
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,216.11,177.11
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,295.48,242.09
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,378.84,306.77
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,529.77,421.41
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,683.54,529.42
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,760.45,579.06
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,835.62,627.21
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,861.46,640.9
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,884.21,653.18
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,900.15,661.17
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,912.56,667.02
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,918.07,668.71
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,919.86,668.23
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,914.54,662.67
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,905.47,654.99
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,891.55,644.53
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,873.98,631.96
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,849.72,615.97
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,822.12,597.93
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,789.42,576.04
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,753.8,552.26
2018,10,18,13,15,914.5,83.0,0.85,27.75,653.5,713.2,525.53
2018,10,18,13,30,908.0,82.0,0.8,27.8,632.0,670.23,495.08
2018,10,18,13,45,898.0,80.5,0.8,27.9,603.5,622.5,461.06
2018,10,18,14,0,888.0,79.0,0.8,28.0,575.0,573.16,424.93
2018,10,18,14,15,873.5,77.5,0.8,27.85,539.5,520.19,385.47
2018,10,18,14,30,859.0,76.0,0.8,27.7,504.0,466.29,343.94
2018,10,18,14,45,839.0,73.5,0.85,27.6,463.0,408.58,298.38
2018,10,18,15,0,819.0,71.0,0.9,27.5,422.0,351.41,251.6
2018,10,18,15,15,790.5,67.5,0.9,27.5,376.5,291.68,201.61
2018,10,18,15,30,762.0,64.0,0.9,27.5,331.0,234.09,152.87
2018,10,18,15,45,720.0,59.5,0.9,26.6,282.5,175.73,105.52
2018,10,18,16,0,678.0,55.0,0.9,25.7,234.0,121.74,65.05
2018,10,18,16,15,569.0,52.0,0.95,24.45,181.0,67.73,34.09
2018,10,18,16,30,460.0,49.0,1.0,23.2,128.0,37.7,26.54
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,29.65,19.16
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,21.21,8.49
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,13.34,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
