Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,118.48,82.07
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,84.47,57.35
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,54.92,36.94
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,33.93,23.11
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,23.9,11.7
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,13.34,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,42.87,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,100.55,68.4
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,143.24,113.39
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,189.66,155.14
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,233.61,193.68
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,279.01,232.42
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,326.7,272.34
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,375.92,312.57
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,316.25,261.56
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,249.19,203.74
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,257.1,209.44
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,264.4,214.37
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,298.94,241.98
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,333.56,269.31
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,406.42,327.59
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,466.28,374.74
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,522.2,418.1
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,563.66,450.16
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,596.93,476.13
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,639.9,508.84
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,678.84,539.7
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,717.44,569.72
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,714.22,566.99
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,706.48,561.05
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,709.41,563.3
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,703.56,558.95
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,664.41,527.88
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,622.87,494.43
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,576.93,457.06
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,529.25,417.5
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,476.57,373.35
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,423.34,327.63
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,366.53,278.01
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,310.6,228.09
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,252.73,176.54
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,197.45,127.69
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,141.97,81.99
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,91.56,46.08
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,44.05,23.24
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,26.51,16.88
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,20.2,8.42
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,15.25,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,119.38,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,248.0,169.34
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,331.05,265.28
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,419.17,344.3
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,486.49,403.49
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,556.48,462.37
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,612.18,507.09
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,661.91,544.51
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,706.3,576.79
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,749.16,607.18
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,783.55,630.01
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,815.38,650.58
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,840.04,665.5
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,861.5,678.03
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,876.85,686.86
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,888.63,693.25
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,892.29,693.96
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,892.19,692.19
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,886.42,686.67
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,876.87,678.66
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,862.74,667.89
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,844.89,654.62
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,820.89,637.16
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,793.5,617.35
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,760.01,593.39
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,723.66,567.28
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,682.38,535.86
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,638.75,501.5
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,590.49,463.05
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,540.65,422.42
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,478.98,371.85
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,418.7,321.26
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,359.28,270.1
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,301.69,219.55
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,235.42,163.82
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,179.88,118.21
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,128.14,77.48
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,83.97,46.95
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,44.2,25.34
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,27.6,17.55
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,20.38,7.55
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,14.3,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,58.64,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,134.92,86.52
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,183.73,145.26
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,232.72,189.68
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,284.53,234.63
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,339.3,280.56
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,449.31,370.39
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,565.34,461.37
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,631.67,509.94
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,704.17,561.74
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,749.44,592.29
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,786.41,616.56
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,809.25,630.69
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,828.8,642.54
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,840.16,649.15
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,848.04,653.45
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,856.24,657.77
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,860.89,659.72
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,850.97,651.91
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,837.58,641.92
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,828.19,634.86
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,815.01,625.21
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,772.17,594.55
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,732.41,566.16
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,678.67,526.69
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,624.09,484.95
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,596.06,463.71
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,564.34,439.06
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,503.37,391.18
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,446.19,345.72
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,372.02,287.28
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,307.39,236.11
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,273.79,207.81
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,235.92,175.34
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,207.56,147.6
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,171.6,112.78
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,122.81,75.26
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,81.26,47.1
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,44.43,27.25
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,30.25,19.48
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,20.12,6.13
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,11.44,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,33.5,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,71.25,40.52
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,77.47,58.02
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,77.31,59.38
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,118.32,94.9
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,171.43,139.97
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,278.93,229.95
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,383.72,314.66
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,413.45,336.08
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,441.9,356.21
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,513.97,410.64
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,574.34,455.04
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,618.7,486.44
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,662.35,516.85
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,744.4,574.82
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,814.39,622.08
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,830.17,630.92
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,849.4,642.65
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,846.27,639.43
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,839.49,634.01
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,805.72,609.8
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,774.94,587.86
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,744.07,566.15
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,711.09,542.91
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,699.61,534.83
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,679.47,520.08
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,644.91,493.81
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,607.36,464.89
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,558.09,426.59
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,509.18,387.71
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,458.21,346.68
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,406.39,303.77
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,344.18,252.25
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,285.76,203.05
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,224.04,152.25
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,171.52,109.88
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,122.47,72.13
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,79.88,43.43
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,41.93,24.92
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,29.56,18.54
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,19.37,4.18
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,10.48,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,85.96,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,202.67,112.77
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,288.1,221.92
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,371.05,294.34
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,439.71,351.75
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,511.63,409.11
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,567.88,451.62
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,624.55,491.43
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,670.8,521.97
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,715.86,550.76
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,744.28,568.98
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,776.86,589.94
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,802.4,605.24
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,824.96,618.47
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,840.37,627.76
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,852.39,634.84
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,857.52,637.49
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,859.04,637.83
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,854.07,634.66
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,845.47,629.16
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,830.28,619.64
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,811.63,607.72
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,788.25,592.43
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,761.69,574.92
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,729.21,553.2
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,693.99,529.12
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,642.25,491.09
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,587.85,450.54
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,555.13,425.2
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,517.16,394.86
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,460.16,349.4
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,403.64,303.26
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,341.65,252.14
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,282.76,202.84
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,230.19,157.09
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,178.69,112.63
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,125.41,71.18
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,78.83,40.0
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,37.9,21.81
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,29.1,18.2
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,19.44,2.52
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,10.48,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,96.78,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,215.64,109.12
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,303.66,236.18
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,393.12,316.3
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,460.36,374.38
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,530.61,432.26
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,586.16,476.7
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,641.91,518.06
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,680.43,545.35
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,723.59,575.47
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,759.51,598.84
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,793.0,620.05
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,817.64,635.02
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,839.16,647.73
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,854.89,656.34
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,867.09,662.58
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,871.09,663.08
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,871.39,661.21
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,862.26,653.75
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,849.52,643.98
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,830.04,629.33
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,807.35,612.58
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,786.61,597.73
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,762.46,580.54
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,683.17,523.43
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,605.27,464.42
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,517.85,397.97
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,436.15,335.07
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,381.68,293.1
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,331.67,254.17
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,352.99,269.44
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,354.46,266.82
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,272.69,202.9
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,208.29,153.93
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,134.97,98.07
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,76.67,55.23
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,58.09,40.75
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,40.72,27.11
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,33.29,22.52
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,26.34,15.77
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,15.92,0.0
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,5.72,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,35.33,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,78.18,30.98
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,132.28,101.8
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,183.57,148.59
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,229.92,189.44
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,278.92,231.39
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,319.55,264.69
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,360.61,297.11
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,441.27,360.17
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,512.59,413.75
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,538.8,430.77
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,563.19,446.34
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,590.28,463.83
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,615.74,479.77
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,651.61,505.25
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,691.2,532.8
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,774.51,590.53
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,849.1,639.88
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,856.88,644.06
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,867.02,650.63
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,832.74,627.61
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,795.93,603.0
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,773.89,588.54
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,743.75,568.22
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,725.47,556.21
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,706.67,543.28
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,656.74,506.34
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,608.23,469.73
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,556.51,430.03
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,504.16,388.75
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,442.36,339.52
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,382.76,290.73
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,335.91,249.92
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,287.28,206.4
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,220.56,151.37
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,166.13,107.98
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,116.05,70.09
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,74.07,42.34
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,37.97,26.82
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,27.52,16.82
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,17.05,0.0
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,8.58,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,72.53,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,183.84,60.97
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,271.44,209.67
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,366.8,296.42
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,434.23,355.86
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,505.09,415.66
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,560.1,460.52
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,609.69,498.17
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,654.95,530.96
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,699.17,562.09
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,733.98,585.78
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,766.39,607.38
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,790.7,622.73
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,811.87,635.75
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,827.87,645.17
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,840.5,652.28
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,846.73,654.58
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,849.34,654.5
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,844.62,649.94
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,836.25,643.02
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,822.26,632.17
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,804.72,618.99
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,781.45,602.54
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,754.93,583.82
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,722.97,561.01
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,688.18,535.79
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,648.3,505.25
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,606.17,472.41
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,560.1,435.73
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,512.52,396.95
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,459.93,353.54
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,406.91,308.58
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,351.5,260.61
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,296.01,211.68
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,238.35,161.05
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,183.53,113.7
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,128.09,70.11
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,78.38,37.33
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,33.58,22.95
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,24.94,14.49
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,17.01,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,9.53,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,73.29,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,183.76,38.29
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,283.5,218.66
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,376.86,305.45
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,446.81,367.06
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,519.95,428.55
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,577.69,475.97
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,635.85,520.93
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,682.29,554.83
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,721.07,582.18
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,756.63,606.08
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,789.8,627.8
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,814.82,643.04
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,836.74,655.96
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,852.07,664.14
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,863.92,669.95
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,869.68,671.6
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,871.74,670.83
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,866.38,665.34
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,857.3,657.48
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,841.14,645.06
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,821.43,630.33
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,796.2,612.33
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,767.81,592.13
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,733.76,567.89
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,697.07,541.02
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,656.01,509.44
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,612.79,475.66
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,564.95,437.85
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,515.71,398.0
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,463.06,354.57
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,409.95,309.6
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,352.87,260.55
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,296.74,211.31
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,238.77,160.77
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,183.82,113.65
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,128.64,70.64
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,79.23,38.42
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,33.87,23.18
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,25.13,14.4
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,16.68,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,8.58,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,69.83,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,175.29,6.63
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,267.04,201.92
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,365.3,292.54
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,434.46,352.96
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,507.01,413.52
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,564.0,459.55
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,621.51,503.28
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,667.39,536.4
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,705.69,563.13
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,740.6,586.77
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,773.22,608.37
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,797.8,624.08
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,819.35,637.6
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,835.23,647.1
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,847.67,654.29
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,852.24,655.95
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,853.18,655.26
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,848.78,651.05
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,840.69,644.46
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,826.17,633.97
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,808.1,621.1
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,783.73,603.69
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,756.1,584.06
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,723.07,560.68
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,687.23,534.69
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,646.89,503.88
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,604.32,470.74
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,557.05,433.26
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,508.34,393.7
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,456.01,350.53
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,403.29,305.78
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,347.2,257.29
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,291.12,207.84
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,233.44,157.08
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,178.64,109.74
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,123.96,66.89
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,74.87,34.99
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,29.7,19.65
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,24.52,13.72
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,15.83,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,9.53,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
