Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,29.07,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,110.45,39.38
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,184.83,144.28
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,253.82,207.85
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,329.0,272.88
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,353.69,294.9
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,376.97,314.78
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,453.22,376.59
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,532.88,438.51
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,592.06,482.56
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,648.72,523.79
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,683.48,547.2
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,716.23,568.82
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,736.41,581.86
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,753.84,593.03
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,762.83,598.1
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,768.72,601.12
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,767.64,598.64
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,763.36,594.12
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,751.3,584.76
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,736.14,573.39
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,704.76,549.42
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,671.63,523.75
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,620.83,484.92
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,570.57,446.26
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,539.42,421.83
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,506.68,395.63
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,465.23,362.5
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,421.31,327.02
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,370.53,286.05
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,321.43,245.63
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,275.58,206.95
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,231.83,169.53
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,174.06,123.31
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,125.54,85.7
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,89.59,58.2
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,58.1,36.31
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,32.49,21.6
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,19.86,3.7
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,11.91,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,16.72,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,73.58,16.03
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,128.89,98.96
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,196.52,160.81
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,259.64,216.39
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,295.52,247.74
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,331.41,278.01
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,416.22,348.09
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,505.68,419.35
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,568.91,467.11
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,628.95,511.2
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,652.05,525.57
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,672.8,538.21
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,649.8,518.53
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,618.59,492.82
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,649.19,514.54
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,672.88,530.48
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,683.45,536.92
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,690.94,541.23
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,660.78,517.54
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,629.05,492.99
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,576.66,452.86
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,529.65,416.42
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,498.93,392.75
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,468.08,368.65
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,448.88,353.61
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,427.31,336.31
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,354.56,278.94
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,295.69,232.24
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,219.8,172.67
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,154.9,121.58
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,132.63,103.58
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,110.71,85.44
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,113.63,85.25
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,108.66,77.77
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,78.78,54.08
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,52.13,34.17
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,32.56,21.43
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,19.86,2.49
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,11.44,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,43.66,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,143.76,15.3
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,246.78,189.54
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,318.5,259.24
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,396.12,326.7
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,455.12,376.53
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,515.95,425.67
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,564.86,463.83
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,613.43,500.05
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,645.91,521.84
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,676.3,541.62
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,678.78,540.62
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,676.97,536.8
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,714.8,562.6
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,750.17,585.9
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,754.94,587.4
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,760.76,590.09
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,743.58,577.89
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,720.07,561.32
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,663.58,519.43
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,602.04,472.72
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,582.33,458.02
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,560.95,441.6
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,538.66,424.51
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,514.57,405.8
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,483.42,381.43
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,451.29,355.93
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,434.69,341.99
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,409.82,320.77
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,369.52,286.73
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,328.22,251.08
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,271.7,203.64
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,220.3,160.29
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,178.21,123.12
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,136.66,87.07
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,93.16,54.6
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,56.2,31.1
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,27.66,17.22
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,19.03,0.92
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,12.39,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.77,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,6.01,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,7.4,0.64
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,10.18,3.07
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,12.97,5.49
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,19.47,11.08
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,25.98,16.64
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,33.48,23.05
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,41.06,29.48
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,37.28,26.1
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,33.44,22.69
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,56.74,42.19
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,80.19,61.61
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,116.94,92.13
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,154.27,122.75
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,163.68,130.37
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,180.58,144.1
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,189.94,151.72
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,198.98,159.09
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,202.81,162.34
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,206.23,165.27
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,241.74,194.62
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,282.39,227.67
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,183.54,147.24
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,97.87,76.42
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,79.69,61.32
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,64.67,48.81
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,66.93,50.75
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,68.14,51.54
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,73.99,56.09
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,78.82,59.6
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,83.67,63.1
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,88.6,66.58
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,66.15,48.35
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,46.27,32.27
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,30.6,19.68
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,15.78,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,8.1,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,28.22,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,87.1,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,145.6,107.2
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,205.89,166.43
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,274.04,226.68
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,200.08,167.07
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,100.0,81.97
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,82.59,66.32
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,57.43,43.48
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,82.91,65.28
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,115.39,92.66
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,207.98,170.72
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,292.09,239.81
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,280.34,228.83
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,256.21,208.27
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,234.04,189.7
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,212.25,171.39
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,448.67,366.94
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,649.53,524.22
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,700.27,561.01
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,742.14,591.86
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,718.83,574.68
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,692.6,555.72
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,645.87,519.85
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,595.17,479.81
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,473.21,382.57
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,361.0,291.66
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,325.62,262.96
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,291.85,235.01
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,225.5,180.75
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,170.94,136.16
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,186.25,145.8
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,188.31,142.14
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,167.22,118.8
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,138.49,88.87
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,93.41,54.35
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,56.0,30.45
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,24.91,14.93
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,15.77,0.0
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,9.53,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,10.28,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,13.44,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,15.77,6.33
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,26.46,16.36
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,37.23,25.85
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,45.89,33.48
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,54.59,41.03
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,59.69,45.43
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,64.99,49.92
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,57.44,43.4
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,50.19,37.13
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,65.13,49.64
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,80.53,62.43
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,90.92,71.01
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,101.35,79.58
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,80.73,62.19
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,61.42,45.93
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,65.62,49.4
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,69.83,52.86
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,62.82,46.99
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,55.82,41.14
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,47.43,34.15
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,39.04,27.15
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,37.64,26.0
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,36.24,24.85
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,37.64,26.06
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,39.03,27.27
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,51.52,37.86
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,63.72,48.16
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,62.61,47.28
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,61.77,46.67
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,48.05,35.11
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,34.1,23.21
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,26.16,16.49
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,18.54,10.07
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,14.36,6.45
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,10.18,2.8
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,6.94,0.03
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.7,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.91,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,27.04,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,128.12,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,241.9,171.39
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,314.76,250.93
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,389.03,317.36
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,357.05,295.61
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,311.83,260.79
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,199.98,167.06
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,52.99,39.45
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,59.06,44.58
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,65.13,49.57
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,95.41,75.03
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,126.54,100.85
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,164.52,132.09
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,195.49,157.21
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,212.62,170.88
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,229.55,184.33
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,260.53,208.94
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,291.02,232.85
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,314.92,252.0
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,347.54,277.7
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,353.41,282.39
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,357.95,286.08
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,479.64,384.69
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,570.75,455.85
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,524.68,418.58
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,479.28,382.16
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,404.98,322.78
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,341.4,271.28
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,356.82,280.54
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,353.01,271.68
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,278.7,210.05
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,216.5,159.07
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,176.58,122.74
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,136.2,86.75
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,94.76,53.61
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,55.41,27.45
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,24.46,14.35
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,18.46,0.0
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,10.48,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,17.02,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,88.42,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,205.87,143.07
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,296.43,236.91
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,394.82,321.64
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,451.06,370.27
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,514.91,422.9
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,564.73,462.46
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,614.23,499.52
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,652.28,527.11
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,688.54,552.86
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,715.79,571.54
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,740.43,588.15
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,750.99,593.92
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,764.84,602.22
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,771.36,605.58
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,774.55,606.73
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,771.05,603.59
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,764.17,598.23
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,751.3,588.72
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,735.18,577.01
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,713.55,561.41
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,688.86,543.65
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,660.78,522.52
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,629.91,498.42
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,591.72,468.32
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,551.54,436.09
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,507.29,399.88
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,461.85,361.86
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,412.58,320.3
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,362.09,276.61
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,308.72,229.57
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,256.67,182.92
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,197.53,132.67
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,145.06,89.76
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,89.27,51.66
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,51.78,30.69
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,26.14,15.56
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,14.99,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,9.05,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.81,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,42.14,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,97.29,63.59
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,141.17,112.1
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,186.13,152.85
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,225.37,187.54
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,265.84,222.31
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,281.88,235.23
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,296.02,246.0
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,295.49,244.73
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,305.16,251.36
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,401.9,329.54
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,502.43,407.36
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,526.89,424.23
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,549.89,440.34
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,549.2,437.75
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,546.65,433.98
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,512.04,406.2
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,488.9,386.97
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,438.73,346.96
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,379.38,300.03
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,365.26,289.24
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,350.8,277.86
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,454.99,360.2
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,531.88,418.29
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,443.7,349.5
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,361.54,285.48
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,393.03,310.04
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,406.05,317.73
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,316.12,246.24
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,240.23,186.45
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,219.76,167.53
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,191.41,140.97
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,158.0,109.78
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,122.23,76.87
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,87.68,48.96
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,53.7,26.47
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,23.62,13.41
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,17.57,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,10.01,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,13.21,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,14.84,4.48
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,22.74,13.28
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,30.64,20.5
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,36.22,25.53
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,41.81,30.45
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,43.67,32.06
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,45.53,33.61
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,47.39,35.13
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,49.26,36.63
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,64.66,49.6
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,80.66,62.92
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,85.97,67.2
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,91.3,71.5
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,93.12,72.87
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,94.97,74.27
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,77.3,59.48
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,60.48,45.39
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,49.29,35.99
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,38.11,26.58
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,58.5,43.73
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,78.91,60.79
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,115.74,91.5
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,152.98,122.24
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,128.42,102.0
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,104.5,82.28
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,84.85,66.01
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,65.58,49.93
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,63.01,47.87
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,60.25,45.56
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,52.87,39.39
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,45.8,33.47
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,29.33,19.42
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,12.97,5.4
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,9.72,2.58
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,6.48,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,4.28,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,1.51,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,0.95,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
